ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1451624403,"201051344000645","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,309983.7,309983.7,9512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624405,98279.00
01/01/2016 00:00,2,0.000,ALERT,211.93,301.17,59.954,1451624403,"274151322000085","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,583177.0,583177.0,3381,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624407,98280.00
01/01/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1451624403,"201051344000633","219011344069620",0.00,-3.50,0,299.97,306.28,0.0,0.0,0.000,302743.6,302743.6,9558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624408,98281.00
01/01/2016 00:00,2,0.000,ALERT,212.61,302.98,59.996,1451624403,"201051344000469","219011344069620",0.00,-5.00,0,300.57,306.58,0.0,0.0,0.000,303913.6,303913.6,9534,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624410,98282.00
01/01/2016 00:00,2,0.000,ALERT,212.16,301.77,59.991,1451624403,"201051344000646","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,308580.6,308580.6,14186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624412,98283.00
01/01/2016 00:00,2,0.000,ALERT,211.25,300.57,59.981,1451624403,"274151322000052","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,590717.9,590717.9,3393,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624414,98284.00
01/01/2016 00:00,2,0.000,ALERT,212.61,302.07,60.007,1451624403,"201051344000585","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,313247.2,313247.2,14184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624416,98285.00
01/01/2016 00:00,2,0.000,ALERT,212.38,302.37,59.970,1451624403,"201051344001230","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,311720.7,311720.7,14231,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624418,98286.00
01/01/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1451624403,"201051344000582","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,306573.1,306573.1,14184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624420,98287.00
01/01/2016 00:00,2,0.000,ALERT,212.16,302.07,60.002,1451624403,"201051344000955","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315637.0,315637.0,14167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624421,98288.00
01/01/2016 00:00,2,0.000,ALERT,211.70,300.57,59.991,1451624403,"274151322000094","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,476323.9,476323.9,3559,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624423,98289.00
01/01/2016 00:00,2,0.000,ALERT,212.83,303.88,60.007,1451624403,"201051344000579","219011344069620",0.00,-3.50,0,302.07,307.78,0.0,0.0,0.000,317352.5,317352.5,9539,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624425,98290.00
01/01/2016 00:00,2,0.000,ALERT,212.38,302.68,59.959,1451624403,"201051344000890","219011344069620",0.00,-3.00,0,300.57,306.58,0.0,0.0,0.000,314042.6,314042.6,14237,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624427,98291.00
01/01/2016 00:00,2,0.000,ALERT,212.61,301.77,60.034,1451624403,"201051344000438","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,315800.2,315800.2,14188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624429,98292.00
01/01/2016 00:00,2,0.000,ALERT,212.83,301.47,60.007,1451624403,"201051344000417","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,309970.2,309970.2,14245,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624430,98293.00
01/01/2016 00:00,2,0.000,ALERT,211.93,301.17,59.996,1451624403,"274151322000083","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,585118.9,585118.9,3420,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624432,98294.00
01/01/2016 00:00,2,0.000,ALERT,212.38,301.47,60.028,1451624403,"274151322000076","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,621464.5,621464.5,3401,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624434,98295.00
01/01/2016 00:00,2,0.000,ALERT,212.83,304.18,60.034,1451624403,"201051344000868","219011344069620",0.00,-3.50,0,302.37,307.78,0.0,0.0,0.000,301500.0,301500.0,9510,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624436,98296.00
01/01/2016 00:00,2,0.000,ALERT,211.70,302.07,59.996,1451624403,"274151322000095","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,614370.4,614370.4,3424,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624438,98297.00
01/01/2016 00:00,2,0.000,ALERT,212.38,302.98,60.007,1451624403,"201051344000988","219011344069620",0.00,-3.00,0,299.07,306.58,0.0,0.0,0.000,301705.6,301705.6,9536,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624440,98298.00
01/01/2016 00:00,2,0.000,ALERT,212.38,301.17,60.034,1451624403,"201051344001025","219011344069620",0.00,-4.00,0,299.67,305.98,0.0,0.0,0.000,313860.4,313860.4,14174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624441,98299.00
01/01/2016 00:00,2,0.000,ALERT,212.61,303.28,59.996,1451624403,"201051344000458","219011344069620",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,311713.4,311713.4,9546,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624443,98300.00
01/01/2016 00:00,2,0.000,ALERT,213.06,302.98,60.039,1451624403,"201051344000853","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,308683.8,308683.8,9537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624445,98301.00
01/01/2016 00:00,2,0.000,ALERT,212.61,301.77,59.991,1451624403,"201051344000685","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,315349.2,315349.2,14219,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624447,98302.00
01/01/2016 00:00,2,0.000,ALERT,212.61,301.47,59.996,1451624403,"201051344000917","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,313027.1,313027.1,14220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624449,98303.00
01/01/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1451624403,"201051344001145","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,316097.8,316097.8,14226,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624451,98304.00
01/01/2016 00:00,2,0.000,ALERT,212.61,301.47,59.996,1451624403,"201051344000651","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,310288.1,310288.1,14198,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624453,98305.00
01/01/2016 00:00,2,0.000,ALERT,211.25,300.27,60.007,1451624403,"274151322000088","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,568324.8,568324.8,3364,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624454,98306.00
01/01/2016 00:00,2,0.000,ALERT,212.38,300.57,59.996,1451624403,"274151322000068","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,476254.2,476254.2,3555,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624456,98307.00
01/01/2016 00:00,2,0.000,ALERT,211.93,301.77,59.996,1451624403,"201051344001135","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,306814.8,306814.8,14180,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624458,98308.00
01/01/2016 00:00,2,0.000,ALERT,212.38,303.58,60.012,1451624403,"201051344000594","219011344069620",0.00,-4.00,0,301.17,307.18,0.0,0.0,0.000,312809.3,312809.3,9544,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624460,98309.00
01/01/2016 00:00,2,0.000,ALERT,212.38,301.77,60.002,1451624403,"201051344001203","219011344069620",0.00,-3.50,0,299.97,306.88,0.0,0.0,0.000,313202.8,313202.8,14196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624462,98310.00
01/01/2016 00:00,2,0.000,ALERT,211.25,300.87,59.996,1451624403,"274151322000054","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,580434.9,580434.9,3370,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624463,98311.00
01/01/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1451624403,"201051344000867","219011344069620",0.00,-2.50,0,300.57,307.18,0.0,0.0,0.000,301900.0,301900.0,9530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624465,98312.00
01/01/2016 00:00,2,0.000,ALERT,212.38,302.07,59.996,1451624403,"201051344001093","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,311547.9,311547.9,14198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624467,98313.00
01/01/2016 00:00,2,0.000,ALERT,212.38,302.98,60.007,1451624403,"201051344000900","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,315021.4,315021.4,9506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624469,98314.00
01/01/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1451624403,"201051344000648","219011344069620",0.00,-5.00,0,300.87,306.88,0.0,0.0,0.000,308773.2,308773.2,9531,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624471,98315.00
01/01/2016 00:00,2,0.000,ALERT,212.83,303.88,59.991,1451624403,"201051344000569","219011344069620",0.00,-3.50,0,302.07,307.78,0.0,0.0,0.000,316558.7,316558.7,9497,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451624472,98316.00
01/01/2016 00:00,2,0.000,ALERT,212.61,303.28,60.002,1451624403,"201051344000983","219011344069620",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,311634.2,311634.2,9525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624474,98317.00
01/01/2016 00:00,2,0.000,ALERT,212.61,302.68,60.002,1451624403,"201051344001158","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,307034.4,307034.4,9558,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624476,98318.00
01/01/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1451624403,"201051344000576","219011344069620",0.00,-3.50,0,301.77,307.48,0.0,0.0,0.000,309508.2,309508.2,9506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624478,98319.00
01/01/2016 00:00,2,0.000,ALERT,211.70,300.57,59.996,1451624403,"274151322000087","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,555882.0,555882.0,3401,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451624480,98320.00
01/01/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1451625303,"201051344000645","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,309983.7,309983.7,9514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625305,98321.00
01/01/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1451625303,"274151322000085","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,583177.0,583177.0,3383,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625307,98322.00
01/01/2016 00:15,2,0.000,ALERT,213.51,303.88,59.975,1451625303,"201051344000633","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,302743.6,302743.6,9560,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625309,98323.00
01/01/2016 00:15,2,0.000,ALERT,213.06,304.18,59.986,1451625303,"201051344000469","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,303913.6,303913.6,9536,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625311,98324.00
01/01/2016 00:15,2,0.000,ALERT,212.38,302.07,60.012,1451625303,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,308580.6,308580.6,14188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625313,98325.00
01/01/2016 00:15,2,0.000,ALERT,211.93,301.77,59.975,1451625303,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,590717.9,590717.9,3395,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625314,98326.00
01/01/2016 00:15,2,0.000,ALERT,212.61,302.37,59.991,1451625303,"201051344000585","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,313247.2,313247.2,14186,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625316,98327.00
01/01/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1451625303,"201051344001230","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,311720.7,311720.7,14233,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625318,98328.00
01/01/2016 00:15,2,0.000,ALERT,213.06,302.98,59.981,1451625303,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,306573.1,306573.1,14186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625320,98329.00
01/01/2016 00:15,2,0.000,ALERT,212.38,302.37,60.028,1451625303,"201051344000955","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,315637.0,315637.0,14169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625322,98330.00
01/01/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1451625303,"274151322000094","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,476323.9,476323.9,3561,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625324,98331.00
01/01/2016 00:15,2,0.000,ALERT,213.29,305.08,59.991,1451625303,"201051344000579","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,317352.5,317352.5,9541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625326,98332.00
01/01/2016 00:15,2,0.000,ALERT,212.38,302.37,59.991,1451625303,"201051344000890","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,314042.6,314042.6,14239,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625328,98333.00
01/01/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1451625303,"201051344000438","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,315800.2,315800.2,14190,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625329,98334.00
01/01/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1451625303,"201051344000417","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,309970.2,309970.2,14247,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625331,98335.00
01/01/2016 00:15,2,0.000,ALERT,212.38,301.77,60.007,1451625303,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,585118.9,585118.9,3422,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625333,98336.00
01/01/2016 00:15,2,0.000,ALERT,213.06,302.37,60.023,1451625303,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,621464.5,621464.5,3403,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625335,98337.00
01/01/2016 00:15,2,0.000,ALERT,213.06,304.78,59.986,1451625303,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,301500.0,301500.0,9512,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625337,98338.00
01/01/2016 00:15,2,0.000,ALERT,212.38,302.98,59.981,1451625303,"274151322000095","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,614370.4,614370.4,3426,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625339,98339.00
01/01/2016 00:15,2,0.000,ALERT,213.06,304.18,59.991,1451625303,"201051344000988","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,301705.6,301705.6,9538,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625340,98340.00
01/01/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1451625303,"201051344001025","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,313860.4,313860.4,14176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625342,98341.00
01/01/2016 00:15,2,0.000,ALERT,212.83,304.18,59.954,1451625303,"201051344000458","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,311713.4,311713.4,9548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625344,98342.00
01/01/2016 00:15,2,0.000,ALERT,213.74,304.18,59.981,1451625303,"201051344000853","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,308683.8,308683.8,9539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625346,98343.00
01/01/2016 00:15,2,0.000,ALERT,212.83,302.07,59.975,1451625303,"201051344000685","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,315349.2,315349.2,14221,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625347,98344.00
01/01/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1451625303,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313027.1,313027.1,14222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625349,98345.00
01/01/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1451625303,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,316097.8,316097.8,14228,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625351,98346.00
01/01/2016 00:15,2,0.000,ALERT,212.61,301.47,60.023,1451625303,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,310288.1,310288.1,14200,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625353,98347.00
01/01/2016 00:15,2,0.000,ALERT,211.70,300.57,59.975,1451625303,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,568324.8,568324.8,3366,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625355,98348.00
01/01/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1451625303,"274151322000068","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,476254.2,476254.2,3557,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625356,98349.00
01/01/2016 00:15,2,0.000,ALERT,212.38,302.07,60.028,1451625303,"201051344001135","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,306814.8,306814.8,14182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625358,98350.00
01/01/2016 00:15,2,0.000,ALERT,212.61,304.48,59.981,1451625303,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,312809.3,312809.3,9546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625360,98351.00
01/01/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1451625303,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,313202.8,313202.8,14198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625362,98352.00
01/01/2016 00:15,2,0.000,ALERT,211.93,302.07,59.986,1451625303,"274151322000054","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,580434.9,580434.9,3372,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625364,98353.00
01/01/2016 00:15,2,0.000,ALERT,213.29,303.88,59.986,1451625303,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,301900.0,301900.0,9532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625365,98354.00
01/01/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1451625303,"201051344001093","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,311547.9,311547.9,14200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625367,98355.00
01/01/2016 00:15,2,0.000,ALERT,212.83,304.18,60.002,1451625303,"201051344000900","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,315021.4,315021.4,9508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625369,98356.00
01/01/2016 00:15,2,0.000,ALERT,213.06,303.58,59.986,1451625303,"201051344000648","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,308773.2,308773.2,9533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625371,98357.00
01/01/2016 00:15,2,0.000,ALERT,213.29,305.08,59.986,1451625303,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,316558.7,316558.7,9499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625373,98358.00
01/01/2016 00:15,2,0.000,ALERT,212.83,303.88,59.986,1451625303,"201051344000983","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,311634.2,311634.2,9527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625374,98359.00
01/01/2016 00:15,2,0.000,ALERT,213.06,304.18,59.986,1451625303,"201051344001158","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,307034.4,307034.4,9560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451625376,98360.00
01/01/2016 00:15,2,0.000,ALERT,213.51,304.78,60.028,1451625303,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,309508.2,309508.2,9508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625378,98361.00
01/01/2016 00:15,2,0.000,ALERT,212.16,300.87,59.975,1451625303,"274151322000087","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,555882.0,555882.0,3403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451625380,98362.00
01/01/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1451626204,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,309983.7,309983.7,9516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626206,98363.00
01/01/2016 00:30,2,0.000,ALERT,211.93,300.87,59.986,1451626204,"274151322000085","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,583177.0,583177.0,3385,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626208,98364.00
01/01/2016 00:30,2,0.000,ALERT,213.51,303.28,60.023,1451626204,"201051344000633","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,302743.6,302743.6,9562,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626209,98365.00
01/01/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1451626204,"201051344000469","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,303913.6,303913.6,9538,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626211,98366.00
01/01/2016 00:30,2,0.000,ALERT,212.61,302.68,59.991,1451626204,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,308580.6,308580.6,14190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626213,98367.00
01/01/2016 00:30,2,0.000,ALERT,211.70,301.77,59.970,1451626204,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,590717.9,590717.9,3397,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626215,98368.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.68,59.991,1451626204,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626217,98369.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1451626204,"201051344001230","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,311720.7,311720.7,14235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626219,98370.00
01/01/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1451626204,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,306573.1,306573.1,14188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626221,98371.00
01/01/2016 00:30,2,0.000,ALERT,212.38,302.37,59.981,1451626204,"201051344000955","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,315637.0,315637.0,14171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626222,98372.00
01/01/2016 00:30,2,0.000,ALERT,211.93,300.87,59.981,1451626204,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,476323.9,476323.9,3563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626224,98373.00
01/01/2016 00:30,2,0.000,ALERT,213.06,304.48,60.007,1451626204,"201051344000579","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,317352.5,317352.5,9543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626226,98374.00
01/01/2016 00:30,2,0.000,ALERT,212.38,302.68,59.986,1451626204,"201051344000890","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,314042.6,314042.6,14241,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626228,98375.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.37,59.944,1451626204,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,315800.2,315800.2,14192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626230,98376.00
01/01/2016 00:30,2,0.000,ALERT,212.83,301.77,59.954,1451626204,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,309970.2,309970.2,14249,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626232,98377.00
01/01/2016 00:30,2,0.000,ALERT,211.93,301.77,59.975,1451626204,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,585118.9,585118.9,3424,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626233,98378.00
01/01/2016 00:30,2,0.000,ALERT,212.83,301.17,59.975,1451626204,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,621464.5,621464.5,3405,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626235,98379.00
01/01/2016 00:30,2,0.000,ALERT,212.83,304.48,59.970,1451626204,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,301500.0,301500.0,9514,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626237,98380.00
01/01/2016 00:30,2,0.000,ALERT,211.93,302.07,59.970,1451626204,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,614370.4,614370.4,3428,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626239,98381.00
01/01/2016 00:30,2,0.000,ALERT,212.83,303.58,59.981,1451626204,"201051344000988","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,301705.6,301705.6,9540,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626241,98382.00
01/01/2016 00:30,2,0.000,ALERT,212.38,301.47,59.975,1451626204,"201051344001025","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,313860.4,313860.4,14178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626242,98383.00
01/01/2016 00:30,2,0.000,ALERT,212.83,303.88,59.981,1451626204,"201051344000458","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,311713.4,311713.4,9550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626244,98384.00
01/01/2016 00:30,2,0.000,ALERT,213.51,303.88,59.991,1451626204,"201051344000853","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,308683.8,308683.8,9541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626246,98385.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.37,59.938,1451626204,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315349.2,315349.2,14223,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626248,98386.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1451626204,"201051344000917","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,313027.1,313027.1,14224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626250,98387.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1451626204,"201051344001145","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,316097.8,316097.8,14230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626251,98388.00
01/01/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1451626204,"201051344000651","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,310288.1,310288.1,14202,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626253,98389.00
01/01/2016 00:30,2,0.000,ALERT,211.48,300.57,59.922,1451626204,"274151322000088","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,568324.8,568324.8,3368,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626255,98390.00
01/01/2016 00:30,2,0.000,ALERT,212.61,300.27,59.981,1451626204,"274151322000068","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,476254.2,476254.2,3559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626257,98391.00
01/01/2016 00:30,2,0.000,ALERT,212.38,302.68,59.975,1451626204,"201051344001135","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306814.8,306814.8,14184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626259,98392.00
01/01/2016 00:30,2,0.000,ALERT,212.38,304.18,59.981,1451626204,"201051344000594","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,312809.3,312809.3,9548,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626260,98393.00
01/01/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1451626204,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,313202.8,313202.8,14200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626262,98394.00
01/01/2016 00:30,2,0.000,ALERT,211.70,301.17,59.975,1451626204,"274151322000054","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,580434.9,580434.9,3374,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626264,98395.00
01/01/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1451626204,"201051344000867","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,301900.0,301900.0,9534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626266,98396.00
01/01/2016 00:30,2,0.000,ALERT,212.61,302.37,59.981,1451626204,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,311547.9,311547.9,14202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451626268,98397.00
01/01/2016 00:30,2,0.000,ALERT,212.61,303.58,59.981,1451626204,"201051344000900","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,315021.4,315021.4,9510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626269,98398.00
01/01/2016 00:30,2,0.000,ALERT,213.06,303.28,59.991,1451626204,"201051344000648","219011344069620",0.00,-4.00,0,301.47,305.98,0.0,0.0,0.000,308773.2,308773.2,9535,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626271,98399.00
01/01/2016 00:30,2,0.000,ALERT,213.06,304.48,59.986,1451626204,"201051344000569","219011344069620",0.00,-3.00,0,302.98,306.88,0.0,0.0,0.000,316558.7,316558.7,9501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626273,98400.00
01/01/2016 00:30,2,0.000,ALERT,212.61,303.58,59.981,1451626204,"201051344000983","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,311634.2,311634.2,9529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626275,98401.00
01/01/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1451626204,"201051344001158","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,307034.4,307034.4,9562,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626277,98402.00
01/01/2016 00:30,2,0.000,ALERT,213.29,304.48,59.965,1451626204,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,309508.2,309508.2,9510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626279,98403.00
01/01/2016 00:30,2,0.000,ALERT,211.93,300.27,59.981,1451626204,"274151322000087","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,555882.0,555882.0,3405,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451626280,98404.00
01/01/2016 00:45,2,0.000,ALERT,214.64,305.08,59.986,1451627104,"201051344000645","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,309983.7,309983.7,9518,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627106,98405.00
01/01/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1451627104,"274151322000085","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,583177.0,583177.0,3387,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627108,98406.00
01/01/2016 00:45,2,0.000,ALERT,214.64,305.08,59.991,1451627104,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.98,0.0,0.0,0.000,302743.6,302743.6,9564,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627110,98407.00
01/01/2016 00:45,2,0.000,ALERT,214.41,305.68,60.023,1451627104,"201051344000469","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,303913.6,303913.6,9540,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627112,98408.00
01/01/2016 00:45,2,0.000,ALERT,213.29,303.88,59.991,1451627104,"201051344000646","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,308580.6,308580.6,14192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627114,98409.00
01/01/2016 00:45,2,0.000,ALERT,213.06,303.88,59.986,1451627104,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,590717.9,590717.9,3399,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627116,98410.00
01/01/2016 00:45,2,0.000,ALERT,213.74,304.18,59.991,1451627104,"201051344000585","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,313247.2,313247.2,14190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627117,98411.00
01/01/2016 00:45,2,0.000,ALERT,213.51,304.18,59.991,1451627104,"201051344001230","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,311720.7,311720.7,14237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627119,98412.00
01/01/2016 00:45,2,0.000,ALERT,213.96,304.78,59.991,1451627104,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,306573.1,306573.1,14190,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627121,98413.00
01/01/2016 00:45,2,0.000,ALERT,213.06,303.88,60.023,1451627104,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,315637.0,315637.0,14173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627123,98414.00
01/01/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1451627104,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,476323.9,476323.9,3565,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627125,98415.00
01/01/2016 00:45,2,0.000,ALERT,213.96,305.98,59.986,1451627104,"201051344000579","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,317352.5,317352.5,9545,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627127,98416.00
01/01/2016 00:45,2,0.000,ALERT,213.29,304.48,59.996,1451627104,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,314042.6,314042.6,14243,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627128,98417.00
01/01/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1451627104,"201051344000438","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315800.2,315800.2,14194,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627130,98418.00
01/01/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1451627104,"201051344000417","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,309970.2,309970.2,14251,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627132,98419.00
01/01/2016 00:45,2,0.000,ALERT,213.29,303.28,59.986,1451627104,"274151322000083","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,585118.9,585118.9,3426,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627134,98420.00
01/01/2016 00:45,2,0.000,ALERT,213.96,302.98,59.986,1451627104,"274151322000076","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,621464.5,621464.5,3407,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627135,98421.00
01/01/2016 00:45,2,0.000,ALERT,214.19,305.98,59.970,1451627104,"201051344000868","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,301500.0,301500.0,9516,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627137,98422.00
01/01/2016 00:45,2,0.000,ALERT,213.51,304.48,59.965,1451627104,"274151322000095","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,614370.4,614370.4,3430,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627139,98423.00
01/01/2016 00:45,2,0.000,ALERT,213.96,305.08,59.986,1451627104,"201051344000988","219011344069620",0.00,-2.50,0,299.37,306.28,0.0,0.0,0.000,301705.6,301705.6,9542,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627141,98424.00
