ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1451627104,"201051344001025","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,313860.4,313860.4,14180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627143,98425.00
01/01/2016 00:45,2,0.000,ALERT,213.96,305.68,60.002,1451627104,"201051344000458","219011344069620",0.00,-1.00,0,302.07,307.48,0.0,0.0,0.000,311713.4,311713.4,9552,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627144,98426.00
01/01/2016 00:45,2,0.000,ALERT,214.87,305.38,59.986,1451627104,"201051344000853","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,308683.8,308683.8,9543,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627146,98427.00
01/01/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1451627104,"201051344000685","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,315349.2,315349.2,14225,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627148,98428.00
01/01/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1451627104,"201051344000917","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,313027.1,313027.1,14226,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627150,98429.00
01/01/2016 00:45,2,0.000,ALERT,213.74,303.88,59.981,1451627104,"201051344001145","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,316097.8,316097.8,14232,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627152,98430.00
01/01/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1451627104,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,310288.1,310288.1,14204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627153,98431.00
01/01/2016 00:45,2,0.000,ALERT,212.83,302.68,59.959,1451627104,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,568324.8,568324.8,3370,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627155,98432.00
01/01/2016 00:45,2,0.000,ALERT,213.96,302.07,59.965,1451627104,"274151322000068","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,476254.2,476254.2,3561,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627157,98433.00
01/01/2016 00:45,2,0.000,ALERT,213.29,303.88,59.975,1451627104,"201051344001135","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,306814.8,306814.8,14186,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627159,98434.00
01/01/2016 00:45,2,0.000,ALERT,213.96,305.98,59.938,1451627104,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,312809.3,312809.3,9550,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627161,98435.00
01/01/2016 00:45,2,0.000,ALERT,213.51,303.58,59.954,1451627104,"201051344001203","219011344069620",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,313202.8,313202.8,14202,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627162,98436.00
01/01/2016 00:45,2,0.000,ALERT,213.06,302.98,59.938,1451627104,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,580434.9,580434.9,3376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627164,98437.00
01/01/2016 00:45,2,0.000,ALERT,214.41,304.78,59.965,1451627104,"201051344000867","219011344069620",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,301900.0,301900.0,9536,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627166,98438.00
01/01/2016 00:45,2,0.000,ALERT,213.51,303.58,59.970,1451627104,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,311547.9,311547.9,14204,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627168,98439.00
01/01/2016 00:45,2,0.000,ALERT,213.74,305.08,59.975,1451627104,"201051344000900","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,315021.4,315021.4,9512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451627170,98440.00
01/01/2016 00:45,2,0.000,ALERT,214.19,304.48,59.986,1451627104,"201051344000648","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,308773.2,308773.2,9537,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627172,98441.00
01/01/2016 00:45,2,0.000,ALERT,214.19,305.98,59.965,1451627104,"201051344000569","219011344069620",0.00,-2.50,0,302.68,307.78,0.0,0.0,0.000,316558.7,316558.7,9503,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627174,98442.00
01/01/2016 00:45,2,0.000,ALERT,213.96,305.08,59.975,1451627104,"201051344000983","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,311634.2,311634.2,9531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627176,98443.00
01/01/2016 00:45,2,0.000,ALERT,214.19,305.08,59.981,1451627104,"201051344001158","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,307034.4,307034.4,9564,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627177,98444.00
01/01/2016 00:45,2,0.000,ALERT,214.64,305.98,59.970,1451627104,"201051344000576","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,309508.2,309508.2,9512,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627179,98445.00
01/01/2016 00:45,2,0.000,ALERT,213.06,301.77,59.965,1451627104,"274151322000087","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,555882.0,555882.0,3407,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451627181,98446.00
01/01/2016 01:00,2,0.000,ALERT,214.19,304.78,59.981,1451628003,"201051344000645","219011344069620",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,309983.7,309983.7,9520,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628005,98447.00
01/01/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1451628003,"274151322000085","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,583177.0,583177.0,3389,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628007,98448.00
01/01/2016 01:00,2,0.000,ALERT,214.64,305.08,59.981,1451628003,"201051344000633","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,302743.6,302743.6,9566,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628008,98449.00
01/01/2016 01:00,2,0.000,ALERT,213.96,304.78,59.938,1451628003,"201051344000469","219011344069620",0.00,-3.00,0,302.37,307.18,0.0,0.0,0.000,303913.6,303913.6,9542,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628010,98450.00
01/01/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1451628003,"201051344000646","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,308580.6,308580.6,14194,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628012,98451.00
01/01/2016 01:00,2,0.000,ALERT,212.83,302.37,59.975,1451628003,"274151322000052","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,590717.9,590717.9,3401,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628014,98452.00
01/01/2016 01:00,2,0.000,ALERT,213.51,304.18,59.981,1451628003,"201051344000585","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,313247.2,313247.2,14192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628016,98453.00
01/01/2016 01:00,2,0.000,ALERT,213.51,304.48,60.028,1451628003,"201051344001230","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,311720.7,311720.7,14239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628018,98454.00
01/01/2016 01:00,2,0.000,ALERT,213.96,305.08,60.018,1451628003,"201051344000582","219011344069620",0.00,-3.50,0,302.98,306.28,0.0,0.0,0.000,306573.1,306573.1,14192,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628020,98455.00
01/01/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1451628003,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,315637.0,315637.0,14175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628021,98456.00
01/01/2016 01:00,2,0.000,ALERT,213.29,302.07,59.991,1451628003,"274151322000094","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,476323.9,476323.9,3567,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628023,98457.00
01/01/2016 01:00,2,0.000,ALERT,213.96,305.68,59.991,1451628003,"201051344000579","219011344069620",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,317352.5,317352.5,9547,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628025,98458.00
01/01/2016 01:00,2,0.000,ALERT,213.51,304.48,59.991,1451628003,"201051344000890","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,314042.6,314042.6,14245,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628027,98459.00
01/01/2016 01:00,2,0.000,ALERT,213.51,303.88,59.991,1451628003,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,315800.2,315800.2,14196,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628029,98460.00
01/01/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1451628003,"201051344000417","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,309970.2,309970.2,14253,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628031,98461.00
01/01/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1451628003,"274151322000083","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,585118.9,585118.9,3428,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628033,98462.00
01/01/2016 01:00,2,0.000,ALERT,213.51,302.07,59.981,1451628003,"274151322000076","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,621464.5,621464.5,3409,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628034,98463.00
01/01/2016 01:00,2,0.000,ALERT,213.96,305.68,59.981,1451628003,"201051344000868","219011344069620",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,301500.0,301500.0,9518,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628036,98464.00
01/01/2016 01:00,2,0.000,ALERT,213.06,303.88,59.975,1451628003,"274151322000095","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,614370.4,614370.4,3432,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628038,98465.00
01/01/2016 01:00,2,0.000,ALERT,213.51,304.48,59.986,1451628003,"201051344000988","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,301705.6,301705.6,9544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628040,98466.00
01/01/2016 01:00,2,0.000,ALERT,213.29,303.28,59.991,1451628003,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,313860.4,313860.4,14182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628042,98467.00
01/01/2016 01:00,2,0.000,ALERT,213.74,305.08,59.944,1451628003,"201051344000458","219011344069620",0.00,-1.00,0,303.58,308.09,0.0,0.0,0.000,311713.4,311713.4,9554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628043,98468.00
01/01/2016 01:00,2,0.000,ALERT,214.64,305.08,59.986,1451628003,"201051344000853","219011344069620",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,308683.8,308683.8,9545,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628045,98469.00
01/01/2016 01:00,2,0.000,ALERT,213.96,303.88,59.986,1451628003,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,315349.2,315349.2,14227,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628047,98470.00
01/01/2016 01:00,2,0.000,ALERT,213.74,303.28,59.981,1451628003,"201051344000917","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,313027.1,313027.1,14228,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628049,98471.00
01/01/2016 01:00,2,0.000,ALERT,213.74,304.18,59.986,1451628003,"201051344001145","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,316097.8,316097.8,14234,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628051,98472.00
01/01/2016 01:00,2,0.000,ALERT,213.74,302.98,60.034,1451628003,"201051344000651","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,310288.1,310288.1,14206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628052,98473.00
01/01/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1451628003,"274151322000088","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,568324.8,568324.8,3372,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628054,98474.00
01/01/2016 01:00,2,0.000,ALERT,213.74,301.47,59.981,1451628003,"274151322000068","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,476254.2,476254.2,3563,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628056,98475.00
01/01/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1451628003,"201051344001135","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,306814.8,306814.8,14188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628058,98476.00
01/01/2016 01:00,2,0.000,ALERT,213.51,305.08,59.970,1451628003,"201051344000594","219011344069620",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,312809.3,312809.3,9552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628060,98477.00
01/01/2016 01:00,2,0.000,ALERT,213.51,303.28,60.018,1451628003,"201051344001203","219011344069620",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,313202.8,313202.8,14204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628061,98478.00
01/01/2016 01:00,2,0.000,ALERT,213.06,303.28,59.949,1451628003,"274151322000054","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,580434.9,580434.9,3378,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628063,98479.00
01/01/2016 01:00,2,0.000,ALERT,214.19,304.78,59.965,1451628003,"201051344000867","219011344069620",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,301900.0,301900.0,9538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628065,98480.00
01/01/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1451628003,"201051344001093","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,311547.9,311547.9,14206,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628067,98481.00
01/01/2016 01:00,2,0.000,ALERT,213.74,305.38,60.002,1451628003,"201051344000900","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,315021.4,315021.4,9514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628069,98482.00
01/01/2016 01:00,2,0.000,ALERT,213.96,304.48,59.965,1451628003,"201051344000648","219011344069620",0.00,-3.50,0,302.98,307.48,0.0,0.0,0.000,308773.2,308773.2,9539,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628070,98483.00
01/01/2016 01:00,2,0.000,ALERT,213.96,305.68,60.002,1451628003,"201051344000569","219011344069620",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,316558.7,316558.7,9505,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628072,98484.00
01/01/2016 01:00,2,0.000,ALERT,213.96,305.38,59.970,1451628003,"201051344000983","219011344069620",0.00,-2.00,0,303.58,307.78,0.0,0.0,0.000,311634.2,311634.2,9533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628074,98485.00
01/01/2016 01:00,2,0.000,ALERT,213.96,304.78,59.970,1451628003,"201051344001158","219011344069620",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,307034.4,307034.4,9566,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628076,98486.00
01/01/2016 01:00,2,0.000,ALERT,214.41,305.38,59.965,1451628003,"201051344000576","219011344069620",0.00,-2.50,0,303.58,307.78,0.0,0.0,0.000,309508.2,309508.2,9514,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628078,98487.00
01/01/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1451628003,"274151322000087","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,555882.0,555882.0,3409,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628080,98488.00
01/01/2016 01:15,2,0.000,ALERT,214.64,306.28,60.018,1451628903,"201051344000645","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,309983.7,309983.7,9522,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628905,98489.00
01/01/2016 01:15,2,0.000,ALERT,213.51,303.88,59.975,1451628903,"274151322000085","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,583177.0,583177.0,3391,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628906,98490.00
01/01/2016 01:15,2,0.000,ALERT,214.87,305.68,59.986,1451628903,"201051344000633","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,302743.6,302743.6,9568,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628908,98491.00
01/01/2016 01:15,2,0.000,ALERT,214.41,306.28,59.986,1451628903,"201051344000469","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,303913.6,303913.6,9544,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628910,98492.00
01/01/2016 01:15,2,0.000,ALERT,213.29,303.88,60.007,1451628903,"201051344000646","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,308580.6,308580.6,14196,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628912,98493.00
01/01/2016 01:15,2,0.000,ALERT,213.29,304.18,59.981,1451628903,"274151322000052","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,590717.9,590717.9,3403,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628914,98494.00
01/01/2016 01:15,2,0.000,ALERT,213.96,304.48,59.981,1451628903,"201051344000585","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,313247.2,313247.2,14194,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628916,98495.00
01/01/2016 01:15,2,0.000,ALERT,213.74,304.48,60.018,1451628903,"201051344001230","219011344069620",0.00,-2.50,0,302.68,305.98,0.0,0.0,0.000,311720.7,311720.7,14241,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628917,98496.00
01/01/2016 01:15,2,0.000,ALERT,214.41,305.38,59.981,1451628903,"201051344000582","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,306573.1,306573.1,14194,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628919,98497.00
01/01/2016 01:15,2,0.000,ALERT,213.51,304.18,59.959,1451628903,"201051344000955","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,315637.0,315637.0,14177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628921,98498.00
01/01/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1451628903,"274151322000094","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,476323.9,476323.9,3569,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628923,98499.00
01/01/2016 01:15,2,0.000,ALERT,214.41,307.18,59.991,1451628903,"201051344000579","219011344069620",0.00,-2.00,0,303.88,308.39,0.0,0.0,0.000,317352.5,317352.5,9549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628924,98500.00
01/01/2016 01:15,2,0.000,ALERT,213.74,304.78,59.949,1451628903,"201051344000890","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,314042.6,314042.6,14247,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628926,98501.00
01/01/2016 01:15,2,0.000,ALERT,213.96,304.18,59.986,1451628903,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,315800.2,315800.2,14198,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628928,98502.00
01/01/2016 01:15,2,0.000,ALERT,214.19,303.88,60.023,1451628903,"201051344000417","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,309970.2,309970.2,14255,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628930,98503.00
01/01/2016 01:15,2,0.000,ALERT,213.74,304.18,59.981,1451628903,"274151322000083","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,585118.9,585118.9,3430,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628932,98504.00
01/01/2016 01:15,2,0.000,ALERT,213.96,303.88,60.012,1451628903,"274151322000076","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,621464.5,621464.5,3411,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628934,98505.00
01/01/2016 01:15,2,0.000,ALERT,214.41,306.88,59.981,1451628903,"201051344000868","219011344069620",0.00,-2.50,0,304.18,308.39,0.0,0.0,0.000,301500.0,301500.0,9520,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628935,98506.00
01/01/2016 01:15,2,0.000,ALERT,213.51,305.08,60.012,1451628903,"274151322000095","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,614370.4,614370.4,3434,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628937,98507.00
01/01/2016 01:15,2,0.000,ALERT,214.19,305.98,59.986,1451628903,"201051344000988","219011344069620",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,301705.6,301705.6,9546,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628939,98508.00
01/01/2016 01:15,2,0.000,ALERT,213.74,303.88,60.012,1451628903,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,313860.4,313860.4,14184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628941,98509.00
01/01/2016 01:15,2,0.000,ALERT,214.19,306.28,60.018,1451628903,"201051344000458","219011344069620",0.00,-1.00,0,303.28,307.78,0.0,0.0,0.000,311713.4,311713.4,9556,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628943,98510.00
01/01/2016 01:15,2,0.000,ALERT,214.87,306.28,59.996,1451628903,"201051344000853","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,308683.8,308683.8,9547,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628945,98511.00
01/01/2016 01:15,2,0.000,ALERT,214.19,304.48,59.981,1451628903,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,315349.2,315349.2,14229,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628946,98512.00
01/01/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1451628903,"201051344000917","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,313027.1,313027.1,14230,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628948,98513.00
01/01/2016 01:15,2,0.000,ALERT,213.96,304.78,59.986,1451628903,"201051344001145","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316097.8,316097.8,14236,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628950,98514.00
01/01/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1451628903,"201051344000651","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,310288.1,310288.1,14208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628952,98515.00
01/01/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1451628903,"274151322000088","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,568324.8,568324.8,3374,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628954,98516.00
01/01/2016 01:15,2,0.000,ALERT,214.41,303.28,59.970,1451628903,"274151322000068","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,476254.2,476254.2,3565,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628955,98517.00
01/01/2016 01:15,2,0.000,ALERT,213.29,304.18,59.954,1451628903,"201051344001135","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,306814.8,306814.8,14190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628957,98518.00
01/01/2016 01:15,2,0.000,ALERT,213.96,306.58,59.986,1451628903,"201051344000594","219011344069620",0.00,-2.50,0,302.68,307.78,0.0,0.0,0.000,312809.3,312809.3,9554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628959,98519.00
01/01/2016 01:15,2,0.000,ALERT,213.96,303.88,59.959,1451628903,"201051344001203","219011344069620",0.00,-3.00,0,301.47,307.18,0.0,0.0,0.000,313202.8,313202.8,14206,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628961,98520.00
01/01/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1451628903,"274151322000054","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,580434.9,580434.9,3380,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628963,98521.00
01/01/2016 01:15,2,0.000,ALERT,214.41,305.98,59.986,1451628903,"201051344000867","219011344069620",0.00,-1.50,0,302.68,308.09,0.0,0.0,0.000,301900.0,301900.0,9540,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628965,98522.00
01/01/2016 01:15,2,0.000,ALERT,213.96,304.48,59.944,1451628903,"201051344001093","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,311547.9,311547.9,14208,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451628966,98523.00
01/01/2016 01:15,2,0.000,ALERT,214.19,306.28,59.954,1451628903,"201051344000900","219011344069620",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,315021.4,315021.4,9516,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628968,98524.00
01/01/2016 01:15,2,0.000,ALERT,214.41,305.68,59.986,1451628903,"201051344000648","219011344069620",0.00,-3.50,0,302.37,307.48,0.0,0.0,0.000,308773.2,308773.2,9541,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628970,98525.00
01/01/2016 01:15,2,0.000,ALERT,214.41,307.18,59.991,1451628903,"201051344000569","219011344069620",0.00,-2.50,0,303.58,308.39,0.0,0.0,0.000,316558.7,316558.7,9507,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628972,98526.00
01/01/2016 01:15,2,0.000,ALERT,214.19,306.28,59.986,1451628903,"201051344000983","219011344069620",0.00,-2.00,0,303.28,308.09,0.0,0.0,0.000,311634.2,311634.2,9535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628974,98527.00
01/01/2016 01:15,2,0.000,ALERT,214.41,306.28,59.986,1451628903,"201051344001158","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,307034.4,307034.4,9568,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628975,98528.00
01/01/2016 01:15,2,0.000,ALERT,214.87,306.88,59.986,1451628903,"201051344000576","219011344069620",0.00,-2.50,0,302.98,307.78,0.0,0.0,0.000,309508.2,309508.2,9516,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628977,98529.00
01/01/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1451628903,"274151322000087","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,555882.0,555882.0,3411,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451628979,98530.00
01/01/2016 01:30,2,0.000,ALERT,213.06,302.98,59.933,1451629803,"201051344000645","219011344069620",0.00,-2.00,0,302.07,307.78,0.0,0.0,0.000,309983.7,309983.7,9524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629805,98531.00
01/01/2016 01:30,2,0.000,ALERT,211.93,300.57,59.970,1451629803,"274151322000085","219011344069620",0.00,-2.00,0,299.37,305.98,0.0,0.0,0.000,583177.0,583177.0,3393,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629807,98532.00
01/01/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1451629803,"201051344000633","219011344069620",0.00,-2.50,0,300.57,307.18,0.0,0.0,0.000,302743.6,302743.6,9570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629809,98533.00
01/01/2016 01:30,2,0.000,ALERT,212.61,302.98,59.954,1451629803,"201051344000469","219011344069620",0.00,-3.00,0,301.17,307.48,0.0,0.0,0.000,303913.6,303913.6,9546,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629810,98534.00
01/01/2016 01:30,2,0.000,ALERT,211.70,301.77,59.965,1451629803,"201051344000646","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,308580.6,308580.6,14198,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629812,98535.00
01/01/2016 01:30,2,0.000,ALERT,211.48,301.77,59.970,1451629803,"274151322000052","219011344069620",0.00,-2.00,0,298.77,306.88,0.0,0.0,0.000,590717.9,590717.9,3405,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629814,98536.00
01/01/2016 01:30,2,0.000,ALERT,212.16,302.07,59.970,1451629803,"201051344000585","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,313247.2,313247.2,14196,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629816,98537.00
01/01/2016 01:30,2,0.000,ALERT,212.16,302.37,59.981,1451629803,"201051344001230","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,311720.7,311720.7,14243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629818,98538.00
01/01/2016 01:30,2,0.000,ALERT,212.61,302.68,59.975,1451629803,"201051344000582","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,306573.1,306573.1,14196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629820,98539.00
01/01/2016 01:30,2,0.000,ALERT,211.48,301.77,59.981,1451629803,"201051344000955","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,315637.0,315637.0,14179,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629822,98540.00
01/01/2016 01:30,2,0.000,ALERT,211.93,300.27,59.981,1451629803,"274151322000094","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,476323.9,476323.9,3571,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629823,98541.00
01/01/2016 01:30,2,0.000,ALERT,212.61,303.88,59.954,1451629803,"201051344000579","219011344069620",0.00,-2.50,0,302.68,308.69,0.0,0.0,0.000,317352.5,317352.5,9551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629825,98542.00
01/01/2016 01:30,2,0.000,ALERT,211.93,302.37,59.986,1451629803,"201051344000890","219011344069620",0.00,-2.00,0,301.17,306.88,0.0,0.0,0.000,314042.6,314042.6,14249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629827,98543.00
01/01/2016 01:30,2,0.000,ALERT,212.16,302.07,59.944,1451629803,"201051344000438","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,315800.2,315800.2,14200,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629829,98544.00
01/01/2016 01:30,2,0.000,ALERT,212.16,301.47,59.981,1451629803,"201051344000417","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,309970.2,309970.2,14257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629830,98545.00
01/01/2016 01:30,2,0.000,ALERT,211.93,300.87,59.991,1451629803,"274151322000083","219011344069620",0.00,-2.00,0,299.37,306.88,0.0,0.0,0.000,585118.9,585118.9,3432,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629833,98546.00
01/01/2016 01:30,2,0.000,ALERT,212.38,300.87,59.944,1451629803,"274151322000076","219011344069620",0.00,-2.00,0,299.37,306.28,0.0,0.0,0.000,621464.5,621464.5,3413,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629834,98547.00
01/01/2016 01:30,2,0.000,ALERT,212.38,303.88,59.986,1451629803,"201051344000868","219011344069620",0.00,-3.00,0,302.68,308.69,0.0,0.0,0.000,301500.0,301500.0,9522,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629836,98548.00
01/01/2016 01:30,2,0.000,ALERT,211.93,302.37,60.002,1451629803,"274151322000095","219011344069620",0.00,-2.50,0,300.27,307.18,0.0,0.0,0.000,614370.4,614370.4,3436,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629838,98549.00
01/01/2016 01:30,2,0.000,ALERT,212.38,302.68,59.991,1451629803,"201051344000988","219011344069620",0.00,-2.00,0,299.37,307.48,0.0,0.0,0.000,301705.6,301705.6,9548,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629840,98550.00
01/01/2016 01:30,2,0.000,ALERT,211.93,301.47,59.981,1451629803,"201051344001025","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,313860.4,313860.4,14186,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629842,98551.00
01/01/2016 01:30,2,0.000,ALERT,212.38,303.28,60.002,1451629803,"201051344000458","219011344069620",0.00,-1.00,0,302.07,308.39,0.0,0.0,0.000,311713.4,311713.4,9558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629844,98552.00
01/01/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1451629803,"201051344000853","219011344069620",0.00,-2.50,0,301.77,307.48,0.0,0.0,0.000,308683.8,308683.8,9549,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629846,98553.00
01/01/2016 01:30,2,0.000,ALERT,212.61,302.37,60.034,1451629803,"201051344000685","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,315349.2,315349.2,14231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629847,98554.00
01/01/2016 01:30,2,0.000,ALERT,212.38,301.77,59.991,1451629803,"201051344000917","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,313027.1,313027.1,14232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629849,98555.00
01/01/2016 01:30,2,0.000,ALERT,212.16,302.07,59.975,1451629803,"201051344001145","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,316097.8,316097.8,14238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629851,98556.00
01/01/2016 01:30,2,0.000,ALERT,212.16,301.17,59.996,1451629803,"201051344000651","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,310288.1,310288.1,14210,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629853,98557.00
01/01/2016 01:30,2,0.000,ALERT,211.25,299.97,59.986,1451629803,"274151322000088","219011344069620",0.00,-1.50,0,298.77,305.98,0.0,0.0,0.000,568324.8,568324.8,3376,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629855,98558.00
01/01/2016 01:30,2,0.000,ALERT,212.38,299.67,59.986,1451629803,"274151322000068","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,476254.2,476254.2,3567,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629857,98559.00
01/01/2016 01:30,2,0.000,ALERT,211.70,301.77,59.986,1451629803,"201051344001135","219011344069620",0.00,-2.50,0,300.87,306.58,0.0,0.0,0.000,306814.8,306814.8,14192,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629858,98560.00
01/01/2016 01:30,2,0.000,ALERT,211.93,303.28,59.981,1451629803,"201051344000594","219011344069620",0.00,-2.50,0,301.77,308.39,0.0,0.0,0.000,312809.3,312809.3,9556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629860,98561.00
01/01/2016 01:30,2,0.000,ALERT,211.93,301.77,59.981,1451629803,"201051344001203","219011344069620",0.00,-2.50,0,300.57,307.48,0.0,0.0,0.000,313202.8,313202.8,14208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629862,98562.00
01/01/2016 01:30,2,0.000,ALERT,211.70,300.87,60.012,1451629803,"274151322000054","219011344069620",0.00,-1.50,0,299.07,306.58,0.0,0.0,0.000,580434.9,580434.9,3382,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629864,98563.00
01/01/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1451629803,"201051344000867","219011344069620",0.00,-1.50,0,301.47,308.09,0.0,0.0,0.000,301900.0,301900.0,9542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629866,98564.00
01/01/2016 01:30,2,0.000,ALERT,211.93,302.37,59.981,1451629803,"201051344001093","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,311547.9,311547.9,14210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629867,98565.00
01/01/2016 01:30,2,0.000,ALERT,212.38,303.28,59.986,1451629803,"201051344000900","219011344069620",0.00,-2.50,0,301.47,307.48,0.0,0.0,0.000,315021.4,315021.4,9518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629869,98566.00
01/01/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1451629803,"201051344000648","219011344069620",0.00,-3.00,0,301.17,307.78,0.0,0.0,0.000,308773.2,308773.2,9543,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629871,98567.00
01/01/2016 01:30,2,0.000,ALERT,212.61,303.58,59.981,1451629803,"201051344000569","219011344069620",0.00,-2.00,0,302.37,309.29,0.0,0.0,0.000,316558.7,316558.7,9509,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629873,98568.00
01/01/2016 01:30,2,0.000,ALERT,212.38,302.98,59.949,1451629803,"201051344000983","219011344069620",0.00,-2.00,0,302.07,308.39,0.0,0.0,0.000,311634.2,311634.2,9537,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629875,98569.00
01/01/2016 01:30,2,0.000,ALERT,212.61,303.28,59.981,1451629803,"201051344001158","219011344069620",0.00,-3.00,0,301.47,307.48,0.0,0.0,0.000,307034.4,307034.4,9570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629877,98570.00
