ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1451629803,"201051344000576","219011344069620",0.00,-2.50,0,302.07,308.39,0.0,0.0,0.000,309508.2,309508.2,9518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451629879,98571.00
01/01/2016 01:30,2,0.000,ALERT,211.70,299.97,59.938,1451629803,"274151322000087","219011344069620",0.00,-1.00,0,298.17,305.38,0.0,0.0,0.000,555882.0,555882.0,3413,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451629881,98572.00
01/01/2016 01:45,2,0.000,ALERT,213.29,304.18,59.970,1451630703,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,309983.7,309983.7,9526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630705,98573.00
01/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.981,1451630703,"274151322000085","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,583177.0,583177.0,3395,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630707,98574.00
01/01/2016 01:45,2,0.000,ALERT,213.74,303.88,59.996,1451630703,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,302743.6,302743.6,9572,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630709,98575.00
01/01/2016 01:45,2,0.000,ALERT,213.06,304.18,59.938,1451630703,"201051344000469","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,303913.6,303913.6,9548,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630711,98576.00
01/01/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1451630703,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,308580.6,308580.6,14200,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630712,98577.00
01/01/2016 01:45,2,0.000,ALERT,212.16,302.68,59.981,1451630703,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,590717.9,590717.9,3407,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630714,98578.00
01/01/2016 01:45,2,0.000,ALERT,212.61,302.37,59.975,1451630703,"201051344000585","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313247.2,313247.2,14198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630716,98579.00
01/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.949,1451630703,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,311720.7,311720.7,14245,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630718,98580.00
01/01/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1451630703,"201051344000582","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,306573.1,306573.1,14198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630720,98581.00
01/01/2016 01:45,2,0.000,ALERT,212.16,302.07,60.012,1451630703,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315637.0,315637.0,14181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630722,98582.00
01/01/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1451630703,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,476323.9,476323.9,3573,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630724,98583.00
01/01/2016 01:45,2,0.000,ALERT,213.06,304.78,59.949,1451630703,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.88,0.0,0.0,0.000,317352.5,317352.5,9553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630726,98584.00
01/01/2016 01:45,2,0.000,ALERT,212.38,302.68,59.991,1451630703,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314042.6,314042.6,14251,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630728,98585.00
01/01/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1451630703,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315800.2,315800.2,14202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630729,98586.00
01/01/2016 01:45,2,0.000,ALERT,212.61,301.47,59.949,1451630703,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,309970.2,309970.2,14259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630731,98587.00
01/01/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1451630703,"274151322000083","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,585118.9,585118.9,3434,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630733,98588.00
01/01/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1451630703,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,621464.5,621464.5,3415,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630735,98589.00
01/01/2016 01:45,2,0.000,ALERT,212.61,304.48,59.991,1451630703,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,301500.0,301500.0,9524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630737,98590.00
01/01/2016 01:45,2,0.000,ALERT,212.38,303.28,59.991,1451630703,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,614370.4,614370.4,3438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630738,98591.00
01/01/2016 01:45,2,0.000,ALERT,212.61,303.88,60.018,1451630703,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,301705.6,301705.6,9550,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630740,98592.00
01/01/2016 01:45,2,0.000,ALERT,212.16,301.17,59.986,1451630703,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,313860.4,313860.4,14188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630742,98593.00
01/01/2016 01:45,2,0.000,ALERT,212.83,304.48,59.991,1451630703,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,311713.4,311713.4,9560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630744,98594.00
01/01/2016 01:45,2,0.000,ALERT,213.51,304.18,59.991,1451630703,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,308683.8,308683.8,9551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630746,98595.00
01/01/2016 01:45,2,0.000,ALERT,212.83,302.37,59.986,1451630703,"201051344000685","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315349.2,315349.2,14233,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630748,98596.00
01/01/2016 01:45,2,0.000,ALERT,212.61,301.77,59.981,1451630703,"201051344000917","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,313027.1,313027.1,14234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630750,98597.00
01/01/2016 01:45,2,0.000,ALERT,212.61,302.37,59.996,1451630703,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,316097.8,316097.8,14240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630751,98598.00
01/01/2016 01:45,2,0.000,ALERT,212.61,301.47,59.996,1451630703,"201051344000651","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,310288.1,310288.1,14212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630753,98599.00
01/01/2016 01:45,2,0.000,ALERT,211.70,301.47,60.012,1451630703,"274151322000088","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,568324.8,568324.8,3378,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630755,98600.00
01/01/2016 01:45,2,0.000,ALERT,212.83,301.17,59.991,1451630703,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,476254.2,476254.2,3569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630757,98601.00
01/01/2016 01:45,2,0.000,ALERT,212.16,302.07,59.981,1451630703,"201051344001135","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,306814.8,306814.8,14194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630759,98602.00
01/01/2016 01:45,2,0.000,ALERT,212.61,304.48,60.028,1451630703,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,312809.3,312809.3,9558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630761,98603.00
01/01/2016 01:45,2,0.000,ALERT,212.61,301.77,59.986,1451630703,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,313202.8,313202.8,14210,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630762,98604.00
01/01/2016 01:45,2,0.000,ALERT,212.16,302.07,59.996,1451630703,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,580434.9,580434.9,3384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630764,98605.00
01/01/2016 01:45,2,0.000,ALERT,213.06,303.88,60.007,1451630703,"201051344000867","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,301900.0,301900.0,9544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630766,98606.00
01/01/2016 01:45,2,0.000,ALERT,212.38,302.07,59.996,1451630703,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311547.9,311547.9,14212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630768,98607.00
01/01/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1451630703,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,315021.4,315021.4,9520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630769,98608.00
01/01/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1451630703,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,308773.2,308773.2,9545,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630771,98609.00
01/01/2016 01:45,2,0.000,ALERT,213.06,305.08,59.996,1451630703,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,316558.7,316558.7,9511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630773,98610.00
01/01/2016 01:45,2,0.000,ALERT,212.83,304.18,60.002,1451630703,"201051344000983","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,311634.2,311634.2,9539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630775,98611.00
01/01/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1451630703,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,307034.4,307034.4,9572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630777,98612.00
01/01/2016 01:45,2,0.000,ALERT,213.51,305.08,59.991,1451630703,"201051344000576","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,309508.2,309508.2,9520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451630779,98613.00
01/01/2016 01:45,2,0.000,ALERT,212.16,300.87,59.959,1451630703,"274151322000087","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,555882.0,555882.0,3415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451630781,98614.00
01/01/2016 02:00,2,0.000,ALERT,213.96,304.78,60.002,1451631603,"201051344000645","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,309983.7,309983.7,9528,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631605,98615.00
01/01/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1451631603,"274151322000085","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,583177.0,583177.0,3397,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631607,98616.00
01/01/2016 02:00,2,0.000,ALERT,214.19,304.48,59.996,1451631603,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,302743.6,302743.6,9574,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631609,98617.00
01/01/2016 02:00,2,0.000,ALERT,213.51,304.78,59.996,1451631603,"201051344000469","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,303913.6,303913.6,9550,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631611,98618.00
01/01/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1451631603,"201051344000646","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,308580.6,308580.6,14202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631612,98619.00
01/01/2016 02:00,2,0.000,ALERT,212.61,302.68,60.012,1451631603,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,590717.9,590717.9,3409,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631614,98620.00
01/01/2016 02:00,2,0.000,ALERT,213.51,303.88,60.007,1451631603,"201051344000585","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,313247.2,313247.2,14200,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631616,98621.00
01/01/2016 02:00,2,0.000,ALERT,213.51,304.18,59.981,1451631603,"201051344001230","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,311720.7,311720.7,14247,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631618,98622.00
01/01/2016 02:00,2,0.000,ALERT,213.96,304.78,60.039,1451631603,"201051344000582","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,306573.1,306573.1,14200,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631620,98623.00
01/01/2016 02:00,2,0.000,ALERT,213.06,303.88,60.007,1451631603,"201051344000955","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,315637.0,315637.0,14183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631622,98624.00
01/01/2016 02:00,2,0.000,ALERT,212.83,302.07,60.007,1451631603,"274151322000094","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,476323.9,476323.9,3575,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631624,98625.00
01/01/2016 02:00,2,0.000,ALERT,213.51,305.38,59.986,1451631603,"201051344000579","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,317352.5,317352.5,9555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631625,98626.00
01/01/2016 02:00,2,0.000,ALERT,213.29,304.18,60.012,1451631603,"201051344000890","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,314042.6,314042.6,14253,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631627,98627.00
01/01/2016 02:00,2,0.000,ALERT,213.74,303.58,59.981,1451631603,"201051344000438","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,315800.2,315800.2,14204,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631629,98628.00
01/01/2016 02:00,2,0.000,ALERT,213.74,303.28,60.002,1451631603,"201051344000417","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,309970.2,309970.2,14261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631631,98629.00
01/01/2016 02:00,2,0.000,ALERT,212.83,303.28,59.996,1451631603,"274151322000083","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,585118.9,585118.9,3436,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631633,98630.00
01/01/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1451631603,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3417,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631634,98631.00
01/01/2016 02:00,2,0.000,ALERT,213.51,305.08,60.002,1451631603,"201051344000868","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,301500.0,301500.0,9526,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631636,98632.00
01/01/2016 02:00,2,0.000,ALERT,212.83,303.88,60.018,1451631603,"274151322000095","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,614370.4,614370.4,3440,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631638,98633.00
01/01/2016 02:00,2,0.000,ALERT,213.29,304.48,60.007,1451631603,"201051344000988","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,301705.6,301705.6,9552,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631640,98634.00
01/01/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1451631603,"201051344001025","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,313860.4,313860.4,14190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631642,98635.00
01/01/2016 02:00,2,0.000,ALERT,213.29,304.78,60.007,1451631603,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.48,0.0,0.0,0.000,311713.4,311713.4,9562,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631644,98636.00
01/01/2016 02:00,2,0.000,ALERT,213.74,304.48,60.002,1451631603,"201051344000853","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,308683.8,308683.8,9553,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631645,98637.00
01/01/2016 02:00,2,0.000,ALERT,213.74,303.58,60.012,1451631603,"201051344000685","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,315349.2,315349.2,14235,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631647,98638.00
01/01/2016 02:00,2,0.000,ALERT,213.51,302.98,60.002,1451631603,"201051344000917","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,313027.1,313027.1,14236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631649,98639.00
01/01/2016 02:00,2,0.000,ALERT,213.74,303.58,60.002,1451631603,"201051344001145","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,316097.8,316097.8,14242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631651,98640.00
01/01/2016 02:00,2,0.000,ALERT,213.51,302.68,60.002,1451631603,"201051344000651","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,310288.1,310288.1,14214,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631652,98641.00
01/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.996,1451631603,"274151322000088","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,568324.8,568324.8,3380,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631654,98642.00
01/01/2016 02:00,2,0.000,ALERT,213.51,301.77,60.018,1451631603,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476254.2,476254.2,3571,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631656,98643.00
01/01/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1451631603,"201051344001135","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,306814.8,306814.8,14196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631658,98644.00
01/01/2016 02:00,2,0.000,ALERT,213.06,305.08,59.991,1451631603,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,312809.3,312809.3,9560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631660,98645.00
01/01/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1451631603,"201051344001203","219011344069620",0.00,-2.50,0,299.97,306.88,0.0,0.0,0.000,313202.8,313202.8,14212,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631662,98646.00
01/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1451631603,"274151322000054","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,580434.9,580434.9,3386,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631663,98647.00
01/01/2016 02:00,2,0.000,ALERT,213.74,304.18,59.996,1451631603,"201051344000867","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,301900.0,301900.0,9546,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631665,98648.00
01/01/2016 02:00,2,0.000,ALERT,213.51,303.58,59.986,1451631603,"201051344001093","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,311547.9,311547.9,14214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631667,98649.00
01/01/2016 02:00,2,0.000,ALERT,213.29,304.18,59.996,1451631603,"201051344000900","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,315021.4,315021.4,9522,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631669,98650.00
01/01/2016 02:00,2,0.000,ALERT,213.74,303.88,59.981,1451631603,"201051344000648","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,308773.2,308773.2,9547,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631671,98651.00
01/01/2016 02:00,2,0.000,ALERT,213.51,304.78,59.986,1451631603,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.48,0.0,0.0,0.000,316558.7,316558.7,9513,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631673,98652.00
01/01/2016 02:00,2,0.000,ALERT,213.29,304.48,59.965,1451631603,"201051344000983","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,311634.2,311634.2,9541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631674,98653.00
01/01/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1451631603,"201051344001158","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,307034.4,307034.4,9574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631676,98654.00
01/01/2016 02:00,2,0.000,ALERT,213.96,305.08,59.975,1451631603,"201051344000576","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,309508.2,309508.2,9522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451631678,98655.00
01/01/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1451631603,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,555882.0,555882.0,3417,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451631680,98656.00
01/01/2016 02:15,2,0.000,ALERT,213.74,304.18,60.002,1451632504,"201051344000645","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,309983.7,309983.7,9530,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632506,98657.00
01/01/2016 02:15,2,0.000,ALERT,212.83,302.07,60.023,1451632504,"274151322000085","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,583177.0,583177.0,3399,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632508,98658.00
01/01/2016 02:15,2,0.000,ALERT,213.96,304.18,60.002,1451632504,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,302743.6,302743.6,9576,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632509,98659.00
01/01/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1451632504,"201051344000469","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,303913.6,303913.6,9552,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632511,98660.00
01/01/2016 02:15,2,0.000,ALERT,212.61,303.28,60.018,1451632504,"201051344000646","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,308580.6,308580.6,14204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632513,98661.00
01/01/2016 02:15,2,0.000,ALERT,212.61,302.98,60.002,1451632504,"274151322000052","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,590717.9,590717.9,3411,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632515,98662.00
01/01/2016 02:15,2,0.000,ALERT,213.06,303.58,60.002,1451632504,"201051344000585","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,313247.2,313247.2,14202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632517,98663.00
01/01/2016 02:15,2,0.000,ALERT,213.06,303.88,60.018,1451632504,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,311720.7,311720.7,14249,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632519,98664.00
01/01/2016 02:15,2,0.000,ALERT,213.51,304.48,59.991,1451632504,"201051344000582","219011344069620",0.00,-3.00,0,302.98,305.98,0.0,0.0,0.000,306573.1,306573.1,14202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632521,98665.00
01/01/2016 02:15,2,0.000,ALERT,212.61,303.58,60.012,1451632504,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,315637.0,315637.0,14185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632523,98666.00
01/01/2016 02:15,2,0.000,ALERT,212.61,301.47,60.023,1451632504,"274151322000094","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,476323.9,476323.9,3577,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632524,98667.00
01/01/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1451632504,"201051344000579","219011344069620",0.00,-2.00,0,303.58,307.18,0.0,0.0,0.000,317352.5,317352.5,9557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632526,98668.00
01/01/2016 02:15,2,0.000,ALERT,212.83,304.18,60.007,1451632504,"201051344000890","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,314042.6,314042.6,14255,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632528,98669.00
01/01/2016 02:15,2,0.000,ALERT,213.06,303.28,60.018,1451632504,"201051344000438","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,315800.2,315800.2,14206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632530,98670.00
01/01/2016 02:15,2,0.000,ALERT,213.29,302.98,60.007,1451632504,"201051344000417","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,309970.2,309970.2,14263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632532,98671.00
01/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1451632504,"274151322000083","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,585118.9,585118.9,3438,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632534,98672.00
01/01/2016 02:15,2,0.000,ALERT,213.29,302.68,60.007,1451632504,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3419,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632535,98673.00
01/01/2016 02:15,2,0.000,ALERT,213.51,304.78,60.007,1451632504,"201051344000868","219011344069620",0.00,-2.50,0,303.58,307.18,0.0,0.0,0.000,301500.0,301500.0,9528,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632537,98674.00
01/01/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1451632504,"274151322000095","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,614370.4,614370.4,3442,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632539,98675.00
01/01/2016 02:15,2,0.000,ALERT,213.29,304.18,60.007,1451632504,"201051344000988","219011344069620",0.00,-2.00,0,299.97,305.98,0.0,0.0,0.000,301705.6,301705.6,9554,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632541,98676.00
01/01/2016 02:15,2,0.000,ALERT,212.83,302.68,59.996,1451632504,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313860.4,313860.4,14192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632543,98677.00
01/01/2016 02:15,2,0.000,ALERT,213.06,304.18,60.039,1451632504,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,311713.4,311713.4,9564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632544,98678.00
01/01/2016 02:15,2,0.000,ALERT,213.74,303.88,60.012,1451632504,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,308683.8,308683.8,9555,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632546,98679.00
01/01/2016 02:15,2,0.000,ALERT,213.51,303.58,60.002,1451632504,"201051344000685","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,315349.2,315349.2,14237,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632548,98680.00
01/01/2016 02:15,2,0.000,ALERT,213.06,302.98,60.002,1451632504,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313027.1,313027.1,14238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632550,98681.00
01/01/2016 02:15,2,0.000,ALERT,213.29,303.58,60.002,1451632504,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,316097.8,316097.8,14244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632552,98682.00
01/01/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1451632504,"201051344000651","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,310288.1,310288.1,14216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632553,98683.00
01/01/2016 02:15,2,0.000,ALERT,212.16,302.37,59.996,1451632504,"274151322000088","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,568324.8,568324.8,3382,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632555,98684.00
01/01/2016 02:15,2,0.000,ALERT,213.29,301.47,60.002,1451632504,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476254.2,476254.2,3573,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632557,98685.00
01/01/2016 02:15,2,0.000,ALERT,212.83,303.58,60.007,1451632504,"201051344001135","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,306814.8,306814.8,14198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632559,98686.00
01/01/2016 02:15,2,0.000,ALERT,212.83,304.48,60.028,1451632504,"201051344000594","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,312809.3,312809.3,9562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632561,98687.00
01/01/2016 02:15,2,0.000,ALERT,213.06,303.28,60.018,1451632504,"201051344001203","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,313202.8,313202.8,14214,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632562,98688.00
01/01/2016 02:15,2,0.000,ALERT,212.61,302.07,60.012,1451632504,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,580434.9,580434.9,3388,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632564,98689.00
01/01/2016 02:15,2,0.000,ALERT,213.74,303.88,60.012,1451632504,"201051344000867","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,301900.0,301900.0,9548,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632566,98690.00
01/01/2016 02:15,2,0.000,ALERT,212.83,303.28,60.007,1451632504,"201051344001093","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,311547.9,311547.9,14216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632568,98691.00
01/01/2016 02:15,2,0.000,ALERT,213.29,304.48,60.002,1451632504,"201051344000900","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,315021.4,315021.4,9524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632570,98692.00
01/01/2016 02:15,2,0.000,ALERT,213.74,303.88,60.018,1451632504,"201051344000648","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,308773.2,308773.2,9549,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632572,98693.00
01/01/2016 02:15,2,0.000,ALERT,213.51,305.08,60.002,1451632504,"201051344000569","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,316558.7,316558.7,9515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632573,98694.00
01/01/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1451632504,"201051344000983","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,311634.2,311634.2,9543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632575,98695.00
01/01/2016 02:15,2,0.000,ALERT,213.74,304.48,60.007,1451632504,"201051344001158","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,307034.4,307034.4,9576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632577,98696.00
01/01/2016 02:15,2,0.000,ALERT,213.96,305.08,60.007,1451632504,"201051344000576","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,309508.2,309508.2,9524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451632579,98697.00
01/01/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1451632504,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,555882.0,555882.0,3419,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451632581,98698.00
01/01/2016 02:30,2,0.000,ALERT,214.87,305.68,59.986,1451633403,"201051344000645","219011344069620",0.00,-2.00,0,290.95,306.88,0.0,0.0,0.000,309983.7,309983.7,9532,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633405,98699.00
01/01/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1451633403,"274151322000085","219011344069620",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,583177.0,583177.0,3401,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633407,98700.00
01/01/2016 02:30,2,0.000,ALERT,215.09,305.68,59.986,1451633403,"201051344000633","219011344069620",0.00,-2.50,0,288.85,306.58,0.0,0.0,0.000,302743.6,302743.6,9578,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633409,98701.00
01/01/2016 02:30,2,0.000,ALERT,214.41,305.68,59.991,1451633403,"201051344000469","219011344069620",0.00,-3.00,0,289.75,306.58,0.0,0.0,0.000,303913.6,303913.6,9554,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633410,98702.00
01/01/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1451633403,"201051344000646","219011344069620",0.00,-2.50,0,289.45,305.98,0.0,0.0,0.000,308580.6,308580.6,14206,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633412,98703.00
01/01/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1451633403,"274151322000052","219011344069620",0.00,-2.00,0,288.55,305.68,0.0,0.0,0.000,590717.9,590717.9,3413,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633414,98704.00
01/01/2016 02:30,2,0.000,ALERT,214.19,305.08,59.991,1451633403,"201051344000585","219011344069620",0.00,-2.00,0,289.45,306.28,0.0,0.0,0.000,313247.2,313247.2,14204,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633416,98705.00
01/01/2016 02:30,2,0.000,ALERT,213.96,305.38,59.981,1451633403,"201051344001230","219011344069620",0.00,-2.00,0,290.05,306.28,0.0,0.0,0.000,311720.7,311720.7,14251,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633418,98706.00
01/01/2016 02:30,2,0.000,ALERT,214.41,305.68,59.981,1451633403,"201051344000582","219011344069620",0.00,-3.00,0,290.65,306.88,0.0,0.0,0.000,306573.1,306573.1,14204,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633420,98707.00
01/01/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1451633403,"201051344000955","219011344069620",0.00,-2.50,0,289.75,305.98,0.0,0.0,0.000,315637.0,315637.0,14187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633422,98708.00
01/01/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1451633403,"274151322000094","219011344069620",0.00,-2.50,0,288.25,305.08,0.0,0.0,0.000,476323.9,476323.9,3579,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633424,98709.00
01/01/2016 02:30,2,0.000,ALERT,214.19,306.28,59.981,1451633403,"201051344000579","219011344069620",0.00,-2.00,0,291.55,307.78,0.0,0.0,0.000,317352.5,317352.5,9559,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633426,98710.00
01/01/2016 02:30,2,0.000,ALERT,213.74,305.08,59.975,1451633403,"201051344000890","219011344069620",0.00,-1.50,0,290.05,306.88,0.0,0.0,0.000,314042.6,314042.6,14257,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633428,98711.00
01/01/2016 02:30,2,0.000,ALERT,213.96,304.48,59.975,1451633403,"201051344000438","219011344069620",0.00,-3.00,0,289.75,306.28,0.0,0.0,0.000,315800.2,315800.2,14208,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633429,98712.00
01/01/2016 02:30,2,0.000,ALERT,214.19,304.48,59.986,1451633403,"201051344000417","219011344069620",0.00,-2.00,0,288.85,305.38,0.0,0.0,0.000,309970.2,309970.2,14265,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633431,98713.00
01/01/2016 02:30,2,0.000,ALERT,213.51,303.58,59.975,1451633403,"274151322000083","219011344069620",0.00,-1.50,0,289.15,305.68,0.0,0.0,0.000,585118.9,585118.9,3440,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633433,98714.00
01/01/2016 02:30,2,0.000,ALERT,213.96,302.68,60.028,1451633403,"274151322000076","219011344069620",0.00,-2.00,0,288.85,305.68,0.0,0.0,0.000,621464.5,621464.5,3421,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633435,98715.00
01/01/2016 02:30,2,0.000,ALERT,214.19,305.98,59.949,1451633403,"201051344000868","219011344069620",0.00,-2.50,0,291.55,307.78,0.0,0.0,0.000,301500.0,301500.0,9530,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633437,98716.00
