ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 02:30,2,0.000,ALERT,213.06,303.58,59.981,1451633403,"274151322000095","219011344069620",0.00,-2.50,0,290.05,306.28,0.0,0.0,0.000,614370.4,614370.4,3444,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633439,98717.00
01/01/2016 02:30,2,0.000,ALERT,213.06,303.88,59.965,1451633403,"201051344000988","219011344069620",0.00,-2.00,0,288.25,306.58,0.0,0.0,0.000,301705.6,301705.6,9556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633440,98718.00
01/01/2016 02:30,2,0.000,ALERT,213.51,303.58,60.012,1451633403,"201051344001025","219011344069620",0.00,-3.00,0,288.85,306.58,0.0,0.0,0.000,313860.4,313860.4,14194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633442,98719.00
01/01/2016 02:30,2,0.000,ALERT,213.06,303.88,59.996,1451633403,"201051344000458","219011344069620",0.00,-1.00,0,290.95,307.48,0.0,0.0,0.000,311713.4,311713.4,9566,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633444,98720.00
01/01/2016 02:30,2,0.000,ALERT,213.74,303.88,59.991,1451633403,"201051344000853","219011344069620",0.00,-2.50,0,290.65,306.88,0.0,0.0,0.000,308683.8,308683.8,9557,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633446,98721.00
01/01/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1451633403,"201051344000685","219011344069620",0.00,-2.00,0,289.75,305.98,0.0,0.0,0.000,315349.2,315349.2,14239,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633447,98722.00
01/01/2016 02:30,2,0.000,ALERT,213.51,303.58,59.933,1451633403,"201051344000917","219011344069620",0.00,-1.00,0,288.55,305.38,0.0,0.0,0.000,313027.1,313027.1,14240,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633449,98723.00
01/01/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1451633403,"201051344001145","219011344069620",0.00,-2.50,0,289.75,306.58,0.0,0.0,0.000,316097.8,316097.8,14246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633451,98724.00
01/01/2016 02:30,2,0.000,ALERT,213.51,303.28,59.975,1451633403,"201051344000651","219011344069620",0.00,-3.50,0,288.85,305.68,0.0,0.0,0.000,310288.1,310288.1,14218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633453,98725.00
01/01/2016 02:30,2,0.000,ALERT,212.38,302.07,59.981,1451633403,"274151322000088","219011344069620",0.00,-1.50,0,288.55,304.78,0.0,0.0,0.000,568324.8,568324.8,3384,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633455,98726.00
01/01/2016 02:30,2,0.000,ALERT,213.51,301.77,59.970,1451633403,"274151322000068","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,476254.2,476254.2,3575,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633457,98727.00
01/01/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1451633403,"201051344001135","219011344069620",0.00,-2.50,0,289.45,306.58,0.0,0.0,0.000,306814.8,306814.8,14200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633458,98728.00
01/01/2016 02:30,2,0.000,ALERT,212.61,304.18,59.975,1451633403,"201051344000594","219011344069620",0.00,-2.50,0,290.35,307.18,0.0,0.0,0.000,312809.3,312809.3,9564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633460,98729.00
01/01/2016 02:30,2,0.000,ALERT,213.51,303.88,59.970,1451633403,"201051344001203","219011344069620",0.00,-2.50,0,289.45,307.78,0.0,0.0,0.000,313202.8,313202.8,14216,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633462,98730.00
01/01/2016 02:30,2,0.000,ALERT,212.38,302.68,59.986,1451633403,"274151322000054","219011344069620",0.00,-1.00,0,288.55,305.68,0.0,0.0,0.000,580434.9,580434.9,3390,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633464,98731.00
01/01/2016 02:30,2,0.000,ALERT,213.29,303.28,59.975,1451633403,"201051344000867","219011344069620",0.00,-1.50,0,290.35,307.18,0.0,0.0,0.000,301900.0,301900.0,9550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633466,98732.00
01/01/2016 02:30,2,0.000,ALERT,213.29,303.88,59.975,1451633403,"201051344001093","219011344069620",0.00,-1.00,0,289.75,305.98,0.0,0.0,0.000,311547.9,311547.9,14218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633467,98733.00
01/01/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1451633403,"201051344000900","219011344069620",0.00,-2.50,0,290.35,306.58,0.0,0.0,0.000,315021.4,315021.4,9526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633469,98734.00
01/01/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1451633403,"201051344000648","219011344069620",0.00,-3.00,0,290.05,306.88,0.0,0.0,0.000,308773.2,308773.2,9551,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633471,98735.00
01/01/2016 02:30,2,0.000,ALERT,213.06,303.88,60.002,1451633403,"201051344000569","219011344069620",0.00,-2.00,0,291.55,307.78,0.0,0.0,0.000,316558.7,316558.7,9517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633473,98736.00
01/01/2016 02:30,2,0.000,ALERT,212.83,303.58,59.981,1451633403,"201051344000983","219011344069620",0.00,-2.00,0,290.95,307.18,0.0,0.0,0.000,311634.2,311634.2,9545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633475,98737.00
01/01/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1451633403,"201051344001158","219011344069620",0.00,-3.00,0,290.05,306.58,0.0,0.0,0.000,307034.4,307034.4,9578,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451633477,98738.00
01/01/2016 02:30,2,0.000,ALERT,213.29,303.58,60.018,1451633403,"201051344000576","219011344069620",0.00,-2.50,0,290.95,307.18,0.0,0.0,0.000,309508.2,309508.2,9526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633479,98739.00
01/01/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1451633403,"274151322000087","219011344069620",0.00,-1.00,0,287.65,304.18,0.0,0.0,0.000,555882.0,555882.0,3421,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451633481,98740.00
01/01/2016 02:45,2,0.000,ALERT,213.51,303.58,59.991,1451634303,"201051344000645","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,309983.7,309983.7,9534,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634305,98741.00
01/01/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1451634303,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,583177.0,583177.0,3403,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634308,98742.00
01/01/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1451634303,"201051344000633","219011344069620",0.00,-2.50,0,300.27,306.58,0.0,0.0,0.000,302743.6,302743.6,9580,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634309,98743.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.58,59.996,1451634303,"201051344000469","219011344069620",0.00,-3.00,0,300.87,307.18,0.0,0.0,0.000,303913.6,303913.6,9556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634311,98744.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1451634303,"201051344000646","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,308580.6,308580.6,14208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634313,98745.00
01/01/2016 02:45,2,0.000,ALERT,212.83,302.98,60.023,1451634303,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,590717.9,590717.9,3415,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634315,98746.00
01/01/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1451634303,"201051344000585","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,313247.2,313247.2,14206,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634317,98747.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.18,59.996,1451634303,"201051344001230","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,311720.7,311720.7,14253,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634319,98748.00
01/01/2016 02:45,2,0.000,ALERT,213.74,304.78,59.996,1451634303,"201051344000582","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,306573.1,306573.1,14206,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634320,98749.00
01/01/2016 02:45,2,0.000,ALERT,212.83,303.88,59.954,1451634303,"201051344000955","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,315637.0,315637.0,14189,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634322,98750.00
01/01/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1451634303,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,476323.9,476323.9,3581,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634324,98751.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.18,60.012,1451634303,"201051344000579","219011344069620",0.00,-2.00,0,302.68,307.78,0.0,0.0,0.000,317352.5,317352.5,9561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634326,98752.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.18,60.028,1451634303,"201051344000890","219011344069620",0.00,-2.00,0,302.68,307.48,0.0,0.0,0.000,314042.6,314042.6,14259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634328,98753.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.88,59.981,1451634303,"201051344000438","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,315800.2,315800.2,14210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634330,98754.00
01/01/2016 02:45,2,0.000,ALERT,213.51,303.58,60.012,1451634303,"201051344000417","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,309970.2,309970.2,14267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634331,98755.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1451634303,"274151322000083","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,585118.9,585118.9,3442,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634333,98756.00
01/01/2016 02:45,2,0.000,ALERT,213.74,303.28,60.012,1451634303,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3423,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634335,98757.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.48,60.007,1451634303,"201051344000868","219011344069620",0.00,-2.00,0,302.68,308.09,0.0,0.0,0.000,301500.0,301500.0,9532,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634337,98758.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.18,60.002,1451634303,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,614370.4,614370.4,3446,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634339,98759.00
01/01/2016 02:45,2,0.000,ALERT,212.83,303.58,60.007,1451634303,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,301705.6,301705.6,9558,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634340,98760.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.28,60.007,1451634303,"201051344001025","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,313860.4,313860.4,14196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634342,98761.00
01/01/2016 02:45,2,0.000,ALERT,212.61,303.28,60.002,1451634303,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,311713.4,311713.4,9568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634344,98762.00
01/01/2016 02:45,2,0.000,ALERT,213.51,303.28,60.034,1451634303,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,308683.8,308683.8,9559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634346,98763.00
01/01/2016 02:45,2,0.000,ALERT,213.74,303.88,59.996,1451634303,"201051344000685","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,315349.2,315349.2,14241,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634348,98764.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.28,60.002,1451634303,"201051344000917","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,313027.1,313027.1,14242,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634349,98765.00
01/01/2016 02:45,2,0.000,ALERT,213.51,304.18,60.039,1451634303,"201051344001145","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316097.8,316097.8,14248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634351,98766.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.28,60.007,1451634303,"201051344000651","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,310288.1,310288.1,14220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634353,98767.00
01/01/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1451634303,"274151322000088","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,568324.8,568324.8,3386,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634355,98768.00
01/01/2016 02:45,2,0.000,ALERT,213.74,302.37,59.996,1451634303,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476254.2,476254.2,3577,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634357,98769.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.88,59.996,1451634303,"201051344001135","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,306814.8,306814.8,14202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634358,98770.00
01/01/2016 02:45,2,0.000,ALERT,212.61,303.88,59.996,1451634303,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,312809.3,312809.3,9566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634360,98771.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.58,59.981,1451634303,"201051344001203","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,313202.8,313202.8,14218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634362,98772.00
01/01/2016 02:45,2,0.000,ALERT,212.83,303.58,59.981,1451634303,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,580434.9,580434.9,3392,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634364,98773.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1451634303,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,301900.0,301900.0,9552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634365,98774.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.58,60.002,1451634303,"201051344001093","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,311547.9,311547.9,14220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634367,98775.00
01/01/2016 02:45,2,0.000,ALERT,212.61,303.58,60.039,1451634303,"201051344000900","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315021.4,315021.4,9528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634369,98776.00
01/01/2016 02:45,2,0.000,ALERT,213.06,302.68,59.959,1451634303,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308773.2,308773.2,9553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634371,98777.00
01/01/2016 02:45,2,0.000,ALERT,213.06,304.18,60.002,1451634303,"201051344000569","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,316558.7,316558.7,9519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634373,98778.00
01/01/2016 02:45,2,0.000,ALERT,212.83,303.28,60.002,1451634303,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,311634.2,311634.2,9547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634375,98779.00
01/01/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1451634303,"201051344001158","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,307034.4,307034.4,9580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634376,98780.00
01/01/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1451634303,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,309508.2,309508.2,9528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451634378,98781.00
01/01/2016 02:45,2,0.000,ALERT,213.06,302.07,60.007,1451634303,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,555882.0,555882.0,3423,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451634380,98782.00
01/01/2016 03:00,2,0.000,ALERT,213.29,303.58,59.959,1451635203,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309983.7,309983.7,9536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635205,98783.00
01/01/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1451635203,"274151322000085","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,583177.0,583177.0,3405,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635207,98784.00
01/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1451635203,"201051344000633","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,302743.6,302743.6,9582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635208,98785.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1451635203,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,303913.6,303913.6,9558,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635210,98786.00
01/01/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1451635203,"201051344000646","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308580.6,308580.6,14210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635212,98787.00
01/01/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1451635203,"274151322000052","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,590717.9,590717.9,3417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635214,98788.00
01/01/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1451635203,"201051344000585","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,313247.2,313247.2,14208,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635216,98789.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1451635203,"201051344001230","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,311720.7,311720.7,14255,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635218,98790.00
01/01/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1451635203,"201051344000582","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,306573.1,306573.1,14208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635220,98791.00
01/01/2016 03:00,2,0.000,ALERT,212.61,303.28,60.002,1451635203,"201051344000955","219011344069620",0.00,-2.50,0,302.07,305.08,0.0,0.0,0.000,315637.0,315637.0,14191,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635222,98792.00
01/01/2016 03:00,2,0.000,ALERT,212.83,301.77,60.023,1451635203,"274151322000094","219011344069620",0.00,-2.50,0,300.87,303.88,0.0,0.0,0.000,476323.9,476323.9,3583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635223,98793.00
01/01/2016 03:00,2,0.000,ALERT,213.06,304.18,59.970,1451635203,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,317352.5,317352.5,9563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635225,98794.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.88,59.996,1451635203,"201051344000890","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,314042.6,314042.6,14261,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635227,98795.00
01/01/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1451635203,"201051344000438","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,315800.2,315800.2,14212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635229,98796.00
01/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.991,1451635203,"201051344000417","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,309970.2,309970.2,14269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635231,98797.00
01/01/2016 03:00,2,0.000,ALERT,213.06,302.68,59.991,1451635203,"274151322000083","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,585118.9,585118.9,3444,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635232,98798.00
01/01/2016 03:00,2,0.000,ALERT,213.51,302.07,59.986,1451635203,"274151322000076","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,621464.5,621464.5,3425,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635234,98799.00
01/01/2016 03:00,2,0.000,ALERT,212.83,304.18,59.996,1451635203,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,301500.0,301500.0,9534,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635236,98800.00
01/01/2016 03:00,2,0.000,ALERT,212.83,303.28,60.034,1451635203,"274151322000095","219011344069620",0.00,-2.50,0,302.37,305.38,0.0,0.0,0.000,614370.4,614370.4,3448,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635238,98801.00
01/01/2016 03:00,2,0.000,ALERT,212.61,303.28,59.996,1451635203,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,301705.6,301705.6,9560,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635240,98802.00
01/01/2016 03:00,2,0.000,ALERT,212.83,302.68,60.007,1451635203,"201051344001025","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,313860.4,313860.4,14198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635242,98803.00
01/01/2016 03:00,2,0.000,ALERT,212.83,303.28,60.002,1451635203,"201051344000458","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,311713.4,311713.4,9570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635244,98804.00
01/01/2016 03:00,2,0.000,ALERT,213.51,303.28,60.007,1451635203,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,308683.8,308683.8,9561,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635245,98805.00
01/01/2016 03:00,2,0.000,ALERT,213.29,303.28,60.002,1451635203,"201051344000685","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,315349.2,315349.2,14243,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635247,98806.00
01/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1451635203,"201051344000917","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,313027.1,313027.1,14244,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635249,98807.00
01/01/2016 03:00,2,0.000,ALERT,213.29,303.58,60.002,1451635203,"201051344001145","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,316097.8,316097.8,14250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635251,98808.00
01/01/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1451635203,"201051344000651","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,310288.1,310288.1,14222,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635253,98809.00
01/01/2016 03:00,2,0.000,ALERT,212.61,302.07,59.991,1451635203,"274151322000088","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,568324.8,568324.8,3388,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635254,98810.00
01/01/2016 03:00,2,0.000,ALERT,213.51,301.17,59.991,1451635203,"274151322000068","219011344069620",0.00,-1.00,0,300.57,303.28,0.0,0.0,0.000,476254.2,476254.2,3579,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635256,98811.00
01/01/2016 03:00,2,0.000,ALERT,212.83,303.58,59.986,1451635203,"201051344001135","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,306814.8,306814.8,14204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635258,98812.00
01/01/2016 03:00,2,0.000,ALERT,212.61,304.18,59.975,1451635203,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,312809.3,312809.3,9568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635260,98813.00
01/01/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1451635203,"201051344001203","219011344069620",0.00,-2.50,0,300.87,306.88,0.0,0.0,0.000,313202.8,313202.8,14220,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635262,98814.00
01/01/2016 03:00,2,0.000,ALERT,212.83,302.68,59.981,1451635203,"274151322000054","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,580434.9,580434.9,3394,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635263,98815.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1451635203,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,301900.0,301900.0,9554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635265,98816.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.28,59.975,1451635203,"201051344001093","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,311547.9,311547.9,14222,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635267,98817.00
01/01/2016 03:00,2,0.000,ALERT,212.83,303.58,59.975,1451635203,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,315021.4,315021.4,9530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635269,98818.00
01/01/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1451635203,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,308773.2,308773.2,9555,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635271,98819.00
01/01/2016 03:00,2,0.000,ALERT,213.06,304.18,59.944,1451635203,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,316558.7,316558.7,9521,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635272,98820.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1451635203,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,311634.2,311634.2,9549,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635275,98821.00
01/01/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1451635203,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,307034.4,307034.4,9582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635277,98822.00
01/01/2016 03:00,2,0.000,ALERT,213.51,304.18,59.959,1451635203,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,309508.2,309508.2,9530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451635279,98823.00
01/01/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1451635203,"274151322000087","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,555882.0,555882.0,3425,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451635280,98824.00
01/01/2016 03:15,2,0.000,ALERT,213.29,303.88,60.034,1451636104,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309983.7,309983.7,9538,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636106,98825.00
01/01/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1451636104,"274151322000085","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,583177.0,583177.0,3407,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636108,98826.00
01/01/2016 03:15,2,0.000,ALERT,213.51,303.58,60.002,1451636104,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,302743.6,302743.6,9584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636109,98827.00
01/01/2016 03:15,2,0.000,ALERT,213.06,304.18,60.007,1451636104,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,303913.6,303913.6,9560,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636111,98828.00
01/01/2016 03:15,2,0.000,ALERT,213.06,303.88,59.970,1451636104,"201051344000646","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308580.6,308580.6,14212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636113,98829.00
01/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.996,1451636104,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,590717.9,590717.9,3419,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636115,98830.00
01/01/2016 03:15,2,0.000,ALERT,213.29,304.18,60.002,1451636104,"201051344000585","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,313247.2,313247.2,14210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636117,98831.00
01/01/2016 03:15,2,0.000,ALERT,213.06,304.18,60.034,1451636104,"201051344001230","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,311720.7,311720.7,14257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636119,98832.00
01/01/2016 03:15,2,0.000,ALERT,213.51,304.78,60.007,1451636104,"201051344000582","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636121,98833.00
01/01/2016 03:15,2,0.000,ALERT,212.61,303.58,60.002,1451636104,"201051344000955","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,315637.0,315637.0,14193,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636122,98834.00
01/01/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1451636104,"274151322000094","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,476323.9,476323.9,3585,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636124,98835.00
01/01/2016 03:15,2,0.000,ALERT,213.06,304.48,60.039,1451636104,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,317352.5,317352.5,9565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636126,98836.00
01/01/2016 03:15,2,0.000,ALERT,212.83,304.18,60.007,1451636104,"201051344000890","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,314042.6,314042.6,14263,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636128,98837.00
01/01/2016 03:15,2,0.000,ALERT,213.06,303.28,60.039,1451636104,"201051344000438","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,315800.2,315800.2,14214,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636130,98838.00
01/01/2016 03:15,2,0.000,ALERT,213.29,303.28,59.965,1451636104,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309970.2,309970.2,14271,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636132,98839.00
01/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1451636104,"274151322000083","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,585118.9,585118.9,3446,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636133,98840.00
01/01/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1451636104,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,621464.5,621464.5,3427,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636136,98841.00
01/01/2016 03:15,2,0.000,ALERT,212.83,304.48,59.991,1451636104,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,301500.0,301500.0,9536,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636137,98842.00
01/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1451636104,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,614370.4,614370.4,3450,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636139,98843.00
01/01/2016 03:15,2,0.000,ALERT,212.61,303.88,59.996,1451636104,"201051344000988","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,301705.6,301705.6,9562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636141,98844.00
01/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1451636104,"201051344001025","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,313860.4,313860.4,14200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636143,98845.00
01/01/2016 03:15,2,0.000,ALERT,212.83,304.18,59.996,1451636104,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,311713.4,311713.4,9572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636145,98846.00
01/01/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1451636104,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308683.8,308683.8,9563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636147,98847.00
01/01/2016 03:15,2,0.000,ALERT,213.29,303.28,59.996,1451636104,"201051344000685","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,315349.2,315349.2,14245,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636149,98848.00
01/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1451636104,"201051344000917","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313027.1,313027.1,14246,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636150,98849.00
01/01/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1451636104,"201051344001145","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,316097.8,316097.8,14252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636152,98850.00
01/01/2016 03:15,2,0.000,ALERT,213.06,302.68,59.986,1451636104,"201051344000651","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,310288.1,310288.1,14224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636154,98851.00
01/01/2016 03:15,2,0.000,ALERT,212.61,302.37,60.028,1451636104,"274151322000088","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,568324.8,568324.8,3390,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636156,98852.00
01/01/2016 03:15,2,0.000,ALERT,213.51,302.07,59.996,1451636104,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,476254.2,476254.2,3581,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636158,98853.00
01/01/2016 03:15,2,0.000,ALERT,212.61,303.28,59.965,1451636104,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,306814.8,306814.8,14206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636160,98854.00
01/01/2016 03:15,2,0.000,ALERT,212.38,304.48,59.991,1451636104,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,312809.3,312809.3,9570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636161,98855.00
01/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1451636104,"201051344001203","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,313202.8,313202.8,14222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636163,98856.00
01/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1451636104,"274151322000054","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,580434.9,580434.9,3396,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636165,98857.00
01/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1451636104,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,301900.0,301900.0,9556,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636167,98858.00
01/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1451636104,"201051344001093","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,311547.9,311547.9,14224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636168,98859.00
01/01/2016 03:15,2,0.000,ALERT,212.61,303.88,60.023,1451636104,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,315021.4,315021.4,9532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636170,98860.00
01/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1451636104,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308773.2,308773.2,9557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636172,98861.00
01/01/2016 03:15,2,0.000,ALERT,212.83,304.48,59.975,1451636104,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316558.7,316558.7,9523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636174,98862.00
