ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 03:15,2,0.000,ALERT,212.83,303.88,59.991,1451636104,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,311634.2,311634.2,9551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636176,98863.00
01/01/2016 03:15,2,0.000,ALERT,212.83,303.58,60.012,1451636104,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,307034.4,307034.4,9584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636177,98864.00
01/01/2016 03:15,2,0.000,ALERT,213.29,304.18,59.996,1451636104,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309508.2,309508.2,9532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451636179,98865.00
01/01/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1451636104,"274151322000087","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,555882.0,555882.0,3427,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451636181,98866.00
01/01/2016 03:30,2,0.000,ALERT,213.51,304.18,59.970,1451637004,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309983.7,309983.7,9540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637006,98867.00
01/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1451637004,"274151322000085","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,583177.0,583177.0,3409,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637007,98868.00
01/01/2016 03:30,2,0.000,ALERT,213.74,304.18,59.981,1451637004,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,302743.6,302743.6,9586,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637009,98869.00
01/01/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1451637004,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,303913.6,303913.6,9562,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637011,98870.00
01/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1451637004,"201051344000646","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308580.6,308580.6,14214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637013,98871.00
01/01/2016 03:30,2,0.000,ALERT,212.61,302.98,59.970,1451637004,"274151322000052","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,590717.9,590717.9,3421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637015,98872.00
01/01/2016 03:30,2,0.000,ALERT,213.29,303.58,60.023,1451637004,"201051344000585","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,313247.2,313247.2,14212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637017,98873.00
01/01/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1451637004,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,311720.7,311720.7,14259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637018,98874.00
01/01/2016 03:30,2,0.000,ALERT,213.74,304.18,59.975,1451637004,"201051344000582","219011344069620",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,306573.1,306573.1,14212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637020,98875.00
01/01/2016 03:30,2,0.000,ALERT,212.61,303.28,59.959,1451637004,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,315637.0,315637.0,14195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637022,98876.00
01/01/2016 03:30,2,0.000,ALERT,212.83,302.07,60.002,1451637004,"274151322000094","219011344069620",0.00,-2.50,0,300.87,303.88,0.0,0.0,0.000,476323.9,476323.9,3587,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637024,98877.00
01/01/2016 03:30,2,0.000,ALERT,212.83,304.78,59.970,1451637004,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,317352.5,317352.5,9567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637026,98878.00
01/01/2016 03:30,2,0.000,ALERT,213.06,303.88,60.012,1451637004,"201051344000890","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,314042.6,314042.6,14265,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637028,98879.00
01/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1451637004,"201051344000438","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,315800.2,315800.2,14216,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637029,98880.00
01/01/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1451637004,"201051344000417","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,309970.2,309970.2,14273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637031,98881.00
01/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.959,1451637004,"274151322000083","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,585118.9,585118.9,3448,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637033,98882.00
01/01/2016 03:30,2,0.000,ALERT,213.51,302.98,59.965,1451637004,"274151322000076","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,621464.5,621464.5,3429,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637035,98883.00
01/01/2016 03:30,2,0.000,ALERT,213.06,305.08,59.965,1451637004,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,301500.0,301500.0,9538,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637037,98884.00
01/01/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1451637004,"274151322000095","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,614370.4,614370.4,3452,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637039,98885.00
01/01/2016 03:30,2,0.000,ALERT,212.83,303.58,59.981,1451637004,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,301705.6,301705.6,9564,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637040,98886.00
01/01/2016 03:30,2,0.000,ALERT,213.06,302.68,59.981,1451637004,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313860.4,313860.4,14202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637042,98887.00
01/01/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1451637004,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,311713.4,311713.4,9574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637044,98888.00
01/01/2016 03:30,2,0.000,ALERT,213.51,304.18,59.981,1451637004,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,308683.8,308683.8,9565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637046,98889.00
01/01/2016 03:30,2,0.000,ALERT,213.74,303.88,59.928,1451637004,"201051344000685","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,315349.2,315349.2,14247,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637048,98890.00
01/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1451637004,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313027.1,313027.1,14248,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637049,98891.00
01/01/2016 03:30,2,0.000,ALERT,213.74,304.18,59.949,1451637004,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,316097.8,316097.8,14254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637051,98892.00
01/01/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1451637004,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637053,98893.00
01/01/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1451637004,"274151322000088","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,568324.8,568324.8,3392,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637055,98894.00
01/01/2016 03:30,2,0.000,ALERT,213.51,302.68,59.991,1451637004,"274151322000068","219011344069620",0.00,-1.50,0,300.57,303.58,0.0,0.0,0.000,476254.2,476254.2,3583,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637057,98895.00
01/01/2016 03:30,2,0.000,ALERT,212.83,303.58,59.975,1451637004,"201051344001135","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,306814.8,306814.8,14208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637059,98896.00
01/01/2016 03:30,2,0.000,ALERT,212.38,304.48,59.975,1451637004,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,312809.3,312809.3,9572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637060,98897.00
01/01/2016 03:30,2,0.000,ALERT,213.29,302.98,59.959,1451637004,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.58,0.0,0.0,0.000,313202.8,313202.8,14224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637062,98898.00
01/01/2016 03:30,2,0.000,ALERT,212.61,303.28,59.986,1451637004,"274151322000054","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,580434.9,580434.9,3398,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637064,98899.00
01/01/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1451637004,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,301900.0,301900.0,9558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637066,98900.00
01/01/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1451637004,"201051344001093","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,311547.9,311547.9,14226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637068,98901.00
01/01/2016 03:30,2,0.000,ALERT,212.83,303.88,59.949,1451637004,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,315021.4,315021.4,9534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637069,98902.00
01/01/2016 03:30,2,0.000,ALERT,213.06,303.58,59.970,1451637004,"201051344000648","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,308773.2,308773.2,9559,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637071,98903.00
01/01/2016 03:30,2,0.000,ALERT,213.06,304.78,59.981,1451637004,"201051344000569","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,316558.7,316558.7,9525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637073,98904.00
01/01/2016 03:30,2,0.000,ALERT,212.83,303.88,59.975,1451637004,"201051344000983","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,311634.2,311634.2,9553,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637075,98905.00
01/01/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1451637004,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,307034.4,307034.4,9586,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637077,98906.00
01/01/2016 03:30,2,0.000,ALERT,213.51,304.78,59.991,1451637004,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,309508.2,309508.2,9534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637079,98907.00
01/01/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1451637004,"274151322000087","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,555882.0,555882.0,3429,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637081,98908.00
01/01/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1451637903,"201051344000645","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,309983.7,309983.7,9542,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637906,98909.00
01/01/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1451637903,"274151322000085","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,583177.0,583177.0,3411,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637907,98910.00
01/01/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1451637903,"201051344000633","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,302743.6,302743.6,9588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637909,98911.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.88,60.012,1451637903,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,303913.6,303913.6,9564,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637911,98912.00
01/01/2016 03:45,2,0.000,ALERT,212.61,303.28,59.996,1451637903,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,308580.6,308580.6,14216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637913,98913.00
01/01/2016 03:45,2,0.000,ALERT,212.38,303.28,59.965,1451637903,"274151322000052","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,590717.9,590717.9,3423,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637914,98914.00
01/01/2016 03:45,2,0.000,ALERT,213.29,303.58,59.996,1451637903,"201051344000585","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,313247.2,313247.2,14214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637916,98915.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.88,59.991,1451637903,"201051344001230","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,311720.7,311720.7,14261,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637918,98916.00
01/01/2016 03:45,2,0.000,ALERT,213.51,304.18,59.965,1451637903,"201051344000582","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,306573.1,306573.1,14214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637920,98917.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.58,59.996,1451637903,"201051344000955","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315637.0,315637.0,14197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637922,98918.00
01/01/2016 03:45,2,0.000,ALERT,212.61,302.07,59.965,1451637903,"274151322000094","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,476323.9,476323.9,3589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637924,98919.00
01/01/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1451637903,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,317352.5,317352.5,9569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637926,98920.00
01/01/2016 03:45,2,0.000,ALERT,213.06,304.18,59.996,1451637903,"201051344000890","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,314042.6,314042.6,14267,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637928,98921.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1451637903,"201051344000438","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,315800.2,315800.2,14218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637930,98922.00
01/01/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1451637903,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,309970.2,309970.2,14275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637932,98923.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.58,59.975,1451637903,"274151322000083","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,585118.9,585118.9,3450,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637933,98924.00
01/01/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1451637903,"274151322000076","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,621464.5,621464.5,3431,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637935,98925.00
01/01/2016 03:45,2,0.000,ALERT,212.83,304.48,59.986,1451637903,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,301500.0,301500.0,9540,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637937,98926.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.88,59.959,1451637903,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,614370.4,614370.4,3454,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637939,98927.00
01/01/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1451637903,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,301705.6,301705.6,9566,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637941,98928.00
01/01/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1451637903,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313860.4,313860.4,14204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637942,98929.00
01/01/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1451637903,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,311713.4,311713.4,9576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637944,98930.00
01/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1451637903,"201051344000853","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,308683.8,308683.8,9567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637946,98931.00
01/01/2016 03:45,2,0.000,ALERT,213.29,303.28,59.991,1451637903,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,315349.2,315349.2,14249,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637948,98932.00
01/01/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1451637903,"201051344000917","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,313027.1,313027.1,14250,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637950,98933.00
01/01/2016 03:45,2,0.000,ALERT,213.51,304.18,59.986,1451637903,"201051344001145","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,316097.8,316097.8,14256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637951,98934.00
01/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1451637903,"201051344000651","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,310288.1,310288.1,14228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637953,98935.00
01/01/2016 03:45,2,0.000,ALERT,212.38,302.98,59.991,1451637903,"274151322000088","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,568324.8,568324.8,3394,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637955,98936.00
01/01/2016 03:45,2,0.000,ALERT,213.51,302.37,59.970,1451637903,"274151322000068","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,476254.2,476254.2,3585,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637957,98937.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.88,59.954,1451637903,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,306814.8,306814.8,14210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637959,98938.00
01/01/2016 03:45,2,0.000,ALERT,212.38,304.18,59.986,1451637903,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,312809.3,312809.3,9574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637960,98939.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1451637903,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,313202.8,313202.8,14226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637962,98940.00
01/01/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1451637903,"274151322000054","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,580434.9,580434.9,3400,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637964,98941.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1451637903,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,301900.0,301900.0,9560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637966,98942.00
01/01/2016 03:45,2,0.000,ALERT,213.06,303.58,59.981,1451637903,"201051344001093","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,311547.9,311547.9,14228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637967,98943.00
01/01/2016 03:45,2,0.000,ALERT,212.83,304.18,59.981,1451637903,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,315021.4,315021.4,9536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637969,98944.00
01/01/2016 03:45,2,0.000,ALERT,213.06,302.98,59.996,1451637903,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,308773.2,308773.2,9561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637971,98945.00
01/01/2016 03:45,2,0.000,ALERT,213.06,304.18,60.002,1451637903,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,316558.7,316558.7,9527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637973,98946.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.58,60.018,1451637903,"201051344000983","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,311634.2,311634.2,9555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637975,98947.00
01/01/2016 03:45,2,0.000,ALERT,212.83,303.28,59.996,1451637903,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,307034.4,307034.4,9588,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451637977,98948.00
01/01/2016 03:45,2,0.000,ALERT,213.29,304.18,59.975,1451637903,"201051344000576","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,309508.2,309508.2,9536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637979,98949.00
01/01/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1451637903,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,555882.0,555882.0,3431,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451637981,98950.00
01/01/2016 04:00,2,0.000,ALERT,213.29,303.58,60.007,1451638803,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309983.7,309983.7,9544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638805,98951.00
01/01/2016 04:00,2,0.000,ALERT,212.83,303.28,59.965,1451638803,"274151322000085","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,583177.0,583177.0,3413,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638807,98952.00
01/01/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1451638803,"201051344000633","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,302743.6,302743.6,9590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638809,98953.00
01/01/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1451638803,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,303913.6,303913.6,9566,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638811,98954.00
01/01/2016 04:00,2,0.000,ALERT,213.06,303.58,59.991,1451638803,"201051344000646","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,308580.6,308580.6,14218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638812,98955.00
01/01/2016 04:00,2,0.000,ALERT,212.38,302.68,59.944,1451638803,"274151322000052","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,590717.9,590717.9,3425,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638814,98956.00
01/01/2016 04:00,2,0.000,ALERT,213.29,303.88,59.981,1451638803,"201051344000585","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,313247.2,313247.2,14216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638816,98957.00
01/01/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1451638803,"201051344001230","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,311720.7,311720.7,14263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638818,98958.00
01/01/2016 04:00,2,0.000,ALERT,213.74,304.48,59.981,1451638803,"201051344000582","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,306573.1,306573.1,14216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638820,98959.00
01/01/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1451638803,"201051344000955","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,315637.0,315637.0,14199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638821,98960.00
01/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.965,1451638803,"274151322000094","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,476323.9,476323.9,3591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638823,98961.00
01/01/2016 04:00,2,0.000,ALERT,212.83,304.18,60.012,1451638803,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,317352.5,317352.5,9571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638825,98962.00
01/01/2016 04:00,2,0.000,ALERT,213.06,304.18,59.991,1451638803,"201051344000890","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314042.6,314042.6,14269,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638827,98963.00
01/01/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1451638803,"201051344000438","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,315800.2,315800.2,14220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638829,98964.00
01/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1451638803,"201051344000417","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,309970.2,309970.2,14277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638831,98965.00
01/01/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1451638803,"274151322000083","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,585118.9,585118.9,3452,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638832,98966.00
01/01/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1451638803,"274151322000076","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,621464.5,621464.5,3433,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638834,98967.00
01/01/2016 04:00,2,0.000,ALERT,212.83,304.48,59.981,1451638803,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,301500.0,301500.0,9542,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638836,98968.00
01/01/2016 04:00,2,0.000,ALERT,212.61,303.88,59.986,1451638803,"274151322000095","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,614370.4,614370.4,3456,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638838,98969.00
01/01/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1451638803,"201051344000988","219011344069620",0.00,-2.00,0,297.87,305.08,0.0,0.0,0.000,301705.6,301705.6,9568,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638840,98970.00
01/01/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1451638803,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,313860.4,313860.4,14206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638842,98971.00
01/01/2016 04:00,2,0.000,ALERT,212.61,303.58,59.975,1451638803,"201051344000458","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,311713.4,311713.4,9578,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638843,98972.00
01/01/2016 04:00,2,0.000,ALERT,213.29,303.58,59.981,1451638803,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,308683.8,308683.8,9569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638845,98973.00
01/01/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1451638803,"201051344000685","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,315349.2,315349.2,14251,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638847,98974.00
01/01/2016 04:00,2,0.000,ALERT,213.51,303.28,59.981,1451638803,"201051344000917","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,313027.1,313027.1,14252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638849,98975.00
01/01/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1451638803,"201051344001145","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,316097.8,316097.8,14258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638851,98976.00
01/01/2016 04:00,2,0.000,ALERT,213.29,302.98,59.938,1451638803,"201051344000651","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,310288.1,310288.1,14230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638852,98977.00
01/01/2016 04:00,2,0.000,ALERT,212.16,302.68,59.970,1451638803,"274151322000088","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,568324.8,568324.8,3396,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638854,98978.00
01/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1451638803,"274151322000068","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,476254.2,476254.2,3587,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638856,98979.00
01/01/2016 04:00,2,0.000,ALERT,212.83,303.58,59.949,1451638803,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,306814.8,306814.8,14212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638858,98980.00
01/01/2016 04:00,2,0.000,ALERT,212.38,303.88,59.975,1451638803,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,312809.3,312809.3,9576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638860,98981.00
01/01/2016 04:00,2,0.000,ALERT,213.06,303.28,59.975,1451638803,"201051344001203","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,313202.8,313202.8,14228,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638861,98982.00
01/01/2016 04:00,2,0.000,ALERT,212.61,302.98,59.981,1451638803,"274151322000054","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,580434.9,580434.9,3402,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638863,98983.00
01/01/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1451638803,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,301900.0,301900.0,9562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638865,98984.00
01/01/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1451638803,"201051344001093","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,311547.9,311547.9,14230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638867,98985.00
01/01/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1451638803,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,315021.4,315021.4,9538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451638869,98986.00
01/01/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1451638803,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,308773.2,308773.2,9563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638871,98987.00
01/01/2016 04:00,2,0.000,ALERT,212.83,304.18,59.970,1451638803,"201051344000569","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,316558.7,316558.7,9529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638872,98988.00
01/01/2016 04:00,2,0.000,ALERT,212.61,303.58,59.944,1451638803,"201051344000983","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,311634.2,311634.2,9557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638874,98989.00
01/01/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1451638803,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,307034.4,307034.4,9590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638876,98990.00
01/01/2016 04:00,2,0.000,ALERT,213.51,304.18,59.975,1451638803,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,309508.2,309508.2,9538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638878,98991.00
01/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1451638803,"274151322000087","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,555882.0,555882.0,3433,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451638880,98992.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.28,60.018,1451639705,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,309983.7,309983.7,9546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639707,98993.00
01/01/2016 04:15,2,0.000,ALERT,212.83,302.98,59.986,1451639705,"274151322000085","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,583177.0,583177.0,3415,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639708,98994.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.28,59.996,1451639705,"201051344000633","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,302743.6,302743.6,9592,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639710,98995.00
01/01/2016 04:15,2,0.000,ALERT,212.83,303.28,59.991,1451639705,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,303913.6,303913.6,9568,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639712,98996.00
01/01/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1451639705,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308580.6,308580.6,14220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639714,98997.00
01/01/2016 04:15,2,0.000,ALERT,212.38,302.68,59.975,1451639705,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,590717.9,590717.9,3427,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639716,98998.00
01/01/2016 04:15,2,0.000,ALERT,213.51,303.88,59.991,1451639705,"201051344000585","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,313247.2,313247.2,14218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451639717,98999.00
01/01/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1451639705,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,311720.7,311720.7,14265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639719,99000.00
01/01/2016 04:15,2,0.000,ALERT,213.74,304.78,60.018,1451639705,"201051344000582","219011344069620",0.00,-3.00,0,302.68,305.98,0.0,0.0,0.000,306573.1,306573.1,14218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639721,99001.00
01/01/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1451639705,"201051344000955","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,315637.0,315637.0,14201,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639723,99002.00
01/01/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1451639705,"274151322000094","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,476323.9,476323.9,3593,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639725,99003.00
01/01/2016 04:15,2,0.000,ALERT,212.61,304.18,59.981,1451639705,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,317352.5,317352.5,9573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639727,99004.00
01/01/2016 04:15,2,0.000,ALERT,213.06,303.88,59.975,1451639705,"201051344000890","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314042.6,314042.6,14271,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451639729,99005.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.58,59.981,1451639705,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,315800.2,315800.2,14222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451639730,99006.00
01/01/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1451639705,"201051344000417","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,309970.2,309970.2,14279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451639732,99007.00
01/01/2016 04:15,2,0.000,ALERT,212.83,303.88,59.970,1451639705,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,585118.9,585118.9,3454,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639734,99008.00
