ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1451639705,"274151322000076","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,621464.5,621464.5,3435,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639736,99009.00
01/01/2016 04:15,2,0.000,ALERT,212.83,304.48,60.007,1451639705,"201051344000868","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,301500.0,301500.0,9544,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451639738,99010.00
01/01/2016 04:15,2,0.000,ALERT,212.61,304.18,59.981,1451639705,"274151322000095","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,614370.4,614370.4,3458,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639740,99011.00
01/01/2016 04:15,2,0.000,ALERT,212.61,303.28,59.970,1451639705,"201051344000988","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,301705.6,301705.6,9570,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639742,99012.00
01/01/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1451639705,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313860.4,313860.4,14208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639743,99013.00
01/01/2016 04:15,2,0.000,ALERT,212.61,303.28,59.981,1451639705,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,311713.4,311713.4,9580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639745,99014.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.28,59.938,1451639705,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,308683.8,308683.8,9571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639747,99015.00
01/01/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1451639705,"201051344000685","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,315349.2,315349.2,14253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639749,99016.00
01/01/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1451639705,"201051344000917","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,313027.1,313027.1,14254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639750,99017.00
01/01/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1451639705,"201051344001145","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,316097.8,316097.8,14260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639752,99018.00
01/01/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1451639705,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,310288.1,310288.1,14232,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639754,99019.00
01/01/2016 04:15,2,0.000,ALERT,212.16,302.98,59.975,1451639705,"274151322000088","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,568324.8,568324.8,3398,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639756,99020.00
01/01/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1451639705,"274151322000068","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,476254.2,476254.2,3589,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639758,99021.00
01/01/2016 04:15,2,0.000,ALERT,212.83,303.58,59.954,1451639705,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,306814.8,306814.8,14214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639759,99022.00
01/01/2016 04:15,2,0.000,ALERT,212.38,303.88,59.981,1451639705,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,312809.3,312809.3,9578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639761,99023.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.28,60.002,1451639705,"201051344001203","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,313202.8,313202.8,14230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639763,99024.00
01/01/2016 04:15,2,0.000,ALERT,212.61,303.58,59.986,1451639705,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,580434.9,580434.9,3404,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639765,99025.00
01/01/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1451639705,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,301900.0,301900.0,9564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639767,99026.00
01/01/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1451639705,"201051344001093","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,311547.9,311547.9,14232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639769,99027.00
01/01/2016 04:15,2,0.000,ALERT,212.61,303.28,59.975,1451639705,"201051344000900","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315021.4,315021.4,9540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639771,99028.00
01/01/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1451639705,"201051344000648","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,308773.2,308773.2,9565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639772,99029.00
01/01/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1451639705,"201051344000569","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,316558.7,316558.7,9531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639774,99030.00
01/01/2016 04:15,2,0.000,ALERT,212.61,303.58,59.986,1451639705,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,311634.2,311634.2,9559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639776,99031.00
01/01/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1451639705,"201051344001158","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,307034.4,307034.4,9592,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639778,99032.00
01/01/2016 04:15,2,0.000,ALERT,213.29,304.18,60.007,1451639705,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,309508.2,309508.2,9540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639780,99033.00
01/01/2016 04:15,2,0.000,ALERT,212.61,302.07,59.949,1451639705,"274151322000087","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,555882.0,555882.0,3435,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451639782,99034.00
01/01/2016 04:30,2,0.000,ALERT,213.29,303.88,59.981,1451640603,"201051344000645","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,309983.7,309983.7,9548,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640605,99035.00
01/01/2016 04:30,2,0.000,ALERT,212.83,303.28,59.949,1451640603,"274151322000085","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,583177.0,583177.0,3417,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640607,99036.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1451640603,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,302743.6,302743.6,9594,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640608,99037.00
01/01/2016 04:30,2,0.000,ALERT,212.83,303.58,59.981,1451640603,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,303913.6,303913.6,9570,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640610,99038.00
01/01/2016 04:30,2,0.000,ALERT,213.06,303.88,59.991,1451640603,"201051344000646","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308580.6,308580.6,14222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640612,99039.00
01/01/2016 04:30,2,0.000,ALERT,212.61,303.88,59.975,1451640603,"274151322000052","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,590717.9,590717.9,3429,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640614,99040.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.88,59.986,1451640603,"201051344000585","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,313247.2,313247.2,14220,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640616,99041.00
01/01/2016 04:30,2,0.000,ALERT,213.29,303.88,59.991,1451640603,"201051344001230","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,311720.7,311720.7,14267,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640618,99042.00
01/01/2016 04:30,2,0.000,ALERT,213.96,304.78,59.991,1451640603,"201051344000582","219011344069620",0.00,-3.00,0,302.68,306.28,0.0,0.0,0.000,306573.1,306573.1,14220,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640619,99043.00
01/01/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1451640603,"201051344000955","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,315637.0,315637.0,14203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640621,99044.00
01/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1451640603,"274151322000094","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,476323.9,476323.9,3595,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640623,99045.00
01/01/2016 04:30,2,0.000,ALERT,212.83,304.48,59.981,1451640603,"201051344000579","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,317352.5,317352.5,9575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640625,99046.00
01/01/2016 04:30,2,0.000,ALERT,213.29,304.18,59.944,1451640603,"201051344000890","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314042.6,314042.6,14273,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640627,99047.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.88,59.986,1451640603,"201051344000438","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,315800.2,315800.2,14224,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640629,99048.00
01/01/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1451640603,"201051344000417","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,309970.2,309970.2,14281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640630,99049.00
01/01/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1451640603,"274151322000083","219011344069620",0.00,-2.00,0,302.07,307.48,0.0,0.0,0.000,585118.9,585118.9,3456,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640632,99050.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.88,59.965,1451640603,"274151322000076","219011344069620",0.00,-2.00,0,301.47,306.88,0.0,0.0,0.000,621464.5,621464.5,3437,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640634,99051.00
01/01/2016 04:30,2,0.000,ALERT,212.83,304.48,59.981,1451640603,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,301500.0,301500.0,9546,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640636,99052.00
01/01/2016 04:30,2,0.000,ALERT,212.83,304.18,59.986,1451640603,"274151322000095","219011344069620",0.00,-3.00,0,302.68,307.78,0.0,0.0,0.000,614370.4,614370.4,3460,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640638,99053.00
01/01/2016 04:30,2,0.000,ALERT,212.61,303.58,59.944,1451640603,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,301705.6,301705.6,9572,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640640,99054.00
01/01/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1451640603,"201051344001025","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,313860.4,313860.4,14210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640641,99055.00
01/01/2016 04:30,2,0.000,ALERT,212.61,303.58,59.986,1451640603,"201051344000458","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,311713.4,311713.4,9582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640643,99056.00
01/01/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1451640603,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,308683.8,308683.8,9573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640645,99057.00
01/01/2016 04:30,2,0.000,ALERT,213.74,303.58,59.991,1451640603,"201051344000685","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,315349.2,315349.2,14255,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640647,99058.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.28,59.986,1451640603,"201051344000917","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,313027.1,313027.1,14256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640649,99059.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.88,59.991,1451640603,"201051344001145","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,316097.8,316097.8,14262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640651,99060.00
01/01/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1451640603,"201051344000651","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,310288.1,310288.1,14234,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640652,99061.00
01/01/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1451640603,"274151322000088","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,568324.8,568324.8,3400,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640654,99062.00
01/01/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1451640603,"274151322000068","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,476254.2,476254.2,3591,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640656,99063.00
01/01/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1451640603,"201051344001135","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,306814.8,306814.8,14216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640658,99064.00
01/01/2016 04:30,2,0.000,ALERT,212.61,304.18,59.986,1451640603,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,312809.3,312809.3,9580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640660,99065.00
01/01/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1451640603,"201051344001203","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,313202.8,313202.8,14232,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640661,99066.00
01/01/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1451640603,"274151322000054","219011344069620",0.00,-1.00,0,301.77,307.18,0.0,0.0,0.000,580434.9,580434.9,3406,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640663,99067.00
01/01/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1451640603,"201051344000867","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,301900.0,301900.0,9566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640665,99068.00
01/01/2016 04:30,2,0.000,ALERT,213.29,303.58,59.981,1451640603,"201051344001093","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,311547.9,311547.9,14234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640667,99069.00
01/01/2016 04:30,2,0.000,ALERT,212.83,303.88,59.954,1451640603,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,315021.4,315021.4,9542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640669,99070.00
01/01/2016 04:30,2,0.000,ALERT,213.06,302.98,60.002,1451640603,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,308773.2,308773.2,9567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640670,99071.00
01/01/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1451640603,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,316558.7,316558.7,9533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640672,99072.00
01/01/2016 04:30,2,0.000,ALERT,212.83,303.88,59.991,1451640603,"201051344000983","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,311634.2,311634.2,9561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640674,99073.00
01/01/2016 04:30,2,0.000,ALERT,213.06,303.58,59.981,1451640603,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,307034.4,307034.4,9594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640676,99074.00
01/01/2016 04:30,2,0.000,ALERT,213.29,304.18,59.986,1451640603,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,309508.2,309508.2,9542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451640678,99075.00
01/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1451640603,"274151322000087","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,555882.0,555882.0,3437,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451640679,99076.00
01/01/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1451641503,"201051344000645","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,309983.7,309983.7,9550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641505,99077.00
01/01/2016 04:45,2,0.000,ALERT,212.83,302.68,59.991,1451641503,"274151322000085","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,583177.0,583177.0,3419,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641507,99078.00
01/01/2016 04:45,2,0.000,ALERT,213.29,302.98,59.996,1451641503,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,302743.6,302743.6,9596,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641509,99079.00
01/01/2016 04:45,2,0.000,ALERT,212.83,302.98,59.991,1451641503,"201051344000469","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,303913.6,303913.6,9572,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641511,99080.00
01/01/2016 04:45,2,0.000,ALERT,213.06,304.18,59.991,1451641503,"201051344000646","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,308580.6,308580.6,14224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641513,99081.00
01/01/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1451641503,"274151322000052","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,590717.9,590717.9,3431,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641514,99082.00
01/01/2016 04:45,2,0.000,ALERT,213.29,304.18,60.002,1451641503,"201051344000585","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,313247.2,313247.2,14222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641516,99083.00
01/01/2016 04:45,2,0.000,ALERT,213.29,304.48,60.039,1451641503,"201051344001230","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,311720.7,311720.7,14269,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641518,99084.00
01/01/2016 04:45,2,0.000,ALERT,213.74,305.08,59.986,1451641503,"201051344000582","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,306573.1,306573.1,14222,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641520,99085.00
01/01/2016 04:45,2,0.000,ALERT,212.83,303.88,59.996,1451641503,"201051344000955","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,315637.0,315637.0,14205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641522,99086.00
01/01/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1451641503,"274151322000094","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,476323.9,476323.9,3597,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641523,99087.00
01/01/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1451641503,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,317352.5,317352.5,9577,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641525,99088.00
01/01/2016 04:45,2,0.000,ALERT,213.06,304.48,59.965,1451641503,"201051344000890","219011344069620",0.00,-2.00,0,302.37,307.78,0.0,0.0,0.000,314042.6,314042.6,14275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641527,99089.00
01/01/2016 04:45,2,0.000,ALERT,213.29,303.88,59.986,1451641503,"201051344000438","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,315800.2,315800.2,14226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641529,99090.00
01/01/2016 04:45,2,0.000,ALERT,213.29,303.28,59.975,1451641503,"201051344000417","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,309970.2,309970.2,14283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641531,99091.00
01/01/2016 04:45,2,0.000,ALERT,212.83,303.28,59.986,1451641503,"274151322000083","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,585118.9,585118.9,3458,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641533,99092.00
01/01/2016 04:45,2,0.000,ALERT,213.29,302.68,60.002,1451641503,"274151322000076","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,621464.5,621464.5,3439,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641534,99093.00
01/01/2016 04:45,2,0.000,ALERT,212.61,303.88,59.975,1451641503,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,301500.0,301500.0,9548,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641536,99094.00
01/01/2016 04:45,2,0.000,ALERT,212.61,303.88,59.981,1451641503,"274151322000095","219011344069620",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,614370.4,614370.4,3462,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641538,99095.00
01/01/2016 04:45,2,0.000,ALERT,212.38,302.98,59.981,1451641503,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,301705.6,301705.6,9574,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641540,99096.00
01/01/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1451641503,"201051344001025","219011344069620",0.00,-3.00,0,301.17,307.18,0.0,0.0,0.000,313860.4,313860.4,14212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641541,99097.00
01/01/2016 04:45,2,0.000,ALERT,212.61,303.28,59.986,1451641503,"201051344000458","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,311713.4,311713.4,9584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641543,99098.00
01/01/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1451641503,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,308683.8,308683.8,9575,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641545,99099.00
01/01/2016 04:45,2,0.000,ALERT,213.51,303.58,59.986,1451641503,"201051344000685","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,315349.2,315349.2,14257,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641547,99100.00
01/01/2016 04:45,2,0.000,ALERT,213.51,303.28,60.012,1451641503,"201051344000917","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,313027.1,313027.1,14258,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641549,99101.00
01/01/2016 04:45,2,0.000,ALERT,213.51,303.88,59.986,1451641503,"201051344001145","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,316097.8,316097.8,14264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641551,99102.00
01/01/2016 04:45,2,0.000,ALERT,213.29,302.98,60.018,1451641503,"201051344000651","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,310288.1,310288.1,14236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641553,99103.00
01/01/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1451641503,"274151322000088","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,568324.8,568324.8,3402,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641554,99104.00
01/01/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1451641503,"274151322000068","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,476254.2,476254.2,3593,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641556,99105.00
01/01/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1451641503,"201051344001135","219011344069620",0.00,-2.50,0,302.07,307.18,0.0,0.0,0.000,306814.8,306814.8,14218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641558,99106.00
01/01/2016 04:45,2,0.000,ALERT,212.38,303.88,59.986,1451641503,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,312809.3,312809.3,9582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641560,99107.00
01/01/2016 04:45,2,0.000,ALERT,213.06,303.28,59.981,1451641503,"201051344001203","219011344069620",0.00,-3.00,0,301.47,307.78,0.0,0.0,0.000,313202.8,313202.8,14234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641562,99108.00
01/01/2016 04:45,2,0.000,ALERT,212.38,302.98,59.986,1451641503,"274151322000054","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,580434.9,580434.9,3408,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641563,99109.00
01/01/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1451641503,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,301900.0,301900.0,9568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641565,99110.00
01/01/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1451641503,"201051344001093","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,311547.9,311547.9,14236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641567,99111.00
01/01/2016 04:45,2,0.000,ALERT,212.61,303.58,59.986,1451641503,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,315021.4,315021.4,9544,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641569,99112.00
01/01/2016 04:45,2,0.000,ALERT,213.06,302.98,59.986,1451641503,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308773.2,308773.2,9569,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641571,99113.00
01/01/2016 04:45,2,0.000,ALERT,212.61,304.18,59.986,1451641503,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316558.7,316558.7,9535,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641572,99114.00
01/01/2016 04:45,2,0.000,ALERT,212.61,303.88,59.986,1451641503,"201051344000983","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,311634.2,311634.2,9563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641574,99115.00
01/01/2016 04:45,2,0.000,ALERT,212.83,303.58,60.028,1451641503,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,307034.4,307034.4,9596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641576,99116.00
01/01/2016 04:45,2,0.000,ALERT,213.06,303.88,60.007,1451641503,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,309508.2,309508.2,9544,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451641578,99117.00
01/01/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1451641503,"274151322000087","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,555882.0,555882.0,3439,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451641579,99118.00
01/01/2016 05:00,2,0.000,ALERT,212.61,302.68,59.996,1451642404,"201051344000645","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,309983.7,309983.7,9552,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642406,99119.00
01/01/2016 05:00,2,0.000,ALERT,212.61,302.98,60.002,1451642404,"274151322000085","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,583177.0,583177.0,3421,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642407,99120.00
01/01/2016 05:00,2,0.000,ALERT,212.83,302.37,60.002,1451642404,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,302743.6,302743.6,9598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642409,99121.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.37,60.002,1451642404,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,303913.6,303913.6,9574,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642411,99122.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.07,60.002,1451642404,"201051344000646","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,308580.6,308580.6,14226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642413,99123.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.68,59.991,1451642404,"274151322000052","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,590717.9,590717.9,3433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642415,99124.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.37,60.023,1451642404,"201051344000585","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,313247.2,313247.2,14224,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642417,99125.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.68,59.991,1451642404,"201051344001230","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,311720.7,311720.7,14271,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642419,99126.00
01/01/2016 05:00,2,0.000,ALERT,212.83,303.28,60.002,1451642404,"201051344000582","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,306573.1,306573.1,14224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642421,99127.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.07,59.996,1451642404,"201051344000955","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,315637.0,315637.0,14207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642422,99128.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.37,59.986,1451642404,"274151322000094","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,476323.9,476323.9,3599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642424,99129.00
01/01/2016 05:00,2,0.000,ALERT,212.38,303.28,59.991,1451642404,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,317352.5,317352.5,9579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642426,99130.00
01/01/2016 05:00,2,0.000,ALERT,212.16,302.68,60.018,1451642404,"201051344000890","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,314042.6,314042.6,14277,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642428,99131.00
01/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.986,1451642404,"201051344000438","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,315800.2,315800.2,14228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642430,99132.00
01/01/2016 05:00,2,0.000,ALERT,212.61,301.77,59.991,1451642404,"201051344000417","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,309970.2,309970.2,14285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642432,99133.00
01/01/2016 05:00,2,0.000,ALERT,212.38,303.28,59.981,1451642404,"274151322000083","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,585118.9,585118.9,3460,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642433,99134.00
01/01/2016 05:00,2,0.000,ALERT,212.83,303.28,59.986,1451642404,"274151322000076","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,621464.5,621464.5,3441,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642435,99135.00
01/01/2016 05:00,2,0.000,ALERT,212.16,303.28,59.991,1451642404,"201051344000868","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,301500.0,301500.0,9550,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642437,99136.00
01/01/2016 05:00,2,0.000,ALERT,212.16,303.58,59.981,1451642404,"274151322000095","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,614370.4,614370.4,3464,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642439,99137.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1451642404,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,301705.6,301705.6,9576,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642441,99138.00
01/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.986,1451642404,"201051344001025","219011344069620",0.00,-3.00,0,299.97,305.98,0.0,0.0,0.000,313860.4,313860.4,14214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642442,99139.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.68,59.991,1451642404,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,311713.4,311713.4,9586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642444,99140.00
01/01/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1451642404,"201051344000853","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,308683.8,308683.8,9577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642446,99141.00
01/01/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1451642404,"201051344000685","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,315349.2,315349.2,14259,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642448,99142.00
01/01/2016 05:00,2,0.000,ALERT,212.38,301.77,60.023,1451642404,"201051344000917","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,313027.1,313027.1,14260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642450,99143.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.37,59.991,1451642404,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,316097.8,316097.8,14266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642451,99144.00
01/01/2016 05:00,2,0.000,ALERT,212.38,301.77,59.991,1451642404,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,310288.1,310288.1,14238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642453,99145.00
01/01/2016 05:00,2,0.000,ALERT,211.70,302.37,59.986,1451642404,"274151322000088","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,568324.8,568324.8,3404,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642455,99146.00
01/01/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1451642404,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476254.2,476254.2,3595,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642457,99147.00
01/01/2016 05:00,2,0.000,ALERT,212.16,302.37,59.954,1451642404,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,306814.8,306814.8,14220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642458,99148.00
01/01/2016 05:00,2,0.000,ALERT,211.70,302.68,59.975,1451642404,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312809.3,312809.3,9584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642460,99149.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.07,59.986,1451642404,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,313202.8,313202.8,14236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642462,99150.00
01/01/2016 05:00,2,0.000,ALERT,212.16,302.37,59.986,1451642404,"274151322000054","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,580434.9,580434.9,3410,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642464,99151.00
01/01/2016 05:00,2,0.000,ALERT,212.38,301.77,59.975,1451642404,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,301900.0,301900.0,9570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642466,99152.00
01/01/2016 05:00,2,0.000,ALERT,212.16,302.07,60.018,1451642404,"201051344001093","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,311547.9,311547.9,14238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642468,99153.00
01/01/2016 05:00,2,0.000,ALERT,211.93,302.68,59.981,1451642404,"201051344000900","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,315021.4,315021.4,9546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642470,99154.00
