ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 05:00,2,0.000,ALERT,212.38,301.77,59.981,1451642404,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,308773.2,308773.2,9571,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642472,99155.00
01/01/2016 05:00,2,0.000,ALERT,212.38,303.28,59.986,1451642404,"201051344000569","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,316558.7,316558.7,9537,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642474,99156.00
01/01/2016 05:00,2,0.000,ALERT,212.16,302.98,60.018,1451642404,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,311634.2,311634.2,9565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642476,99157.00
01/01/2016 05:00,2,0.000,ALERT,212.38,302.68,59.975,1451642404,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,307034.4,307034.4,9598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642477,99158.00
01/01/2016 05:00,2,0.000,ALERT,212.83,302.68,59.975,1451642404,"201051344000576","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,309508.2,309508.2,9546,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451642479,99159.00
01/01/2016 05:00,2,0.000,ALERT,212.16,301.47,60.007,1451642404,"274151322000087","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,555882.0,555882.0,3441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451642481,99160.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.37,60.007,1451643304,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309983.7,309983.7,9554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643306,99161.00
01/01/2016 05:15,2,0.000,ALERT,212.61,302.68,59.996,1451643304,"274151322000085","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,583177.0,583177.0,3423,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643308,99162.00
01/01/2016 05:15,2,0.000,ALERT,213.06,302.37,60.002,1451643304,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643310,99163.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.68,60.023,1451643304,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,303913.6,303913.6,9576,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643311,99164.00
01/01/2016 05:15,2,0.000,ALERT,212.61,302.68,60.002,1451643304,"201051344000646","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,308580.6,308580.6,14228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643313,99165.00
01/01/2016 05:15,2,0.000,ALERT,212.16,303.28,59.981,1451643304,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,590717.9,590717.9,3435,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643315,99166.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.68,60.002,1451643304,"201051344000585","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,313247.2,313247.2,14226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643317,99167.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1451643304,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,311720.7,311720.7,14273,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643319,99168.00
01/01/2016 05:15,2,0.000,ALERT,213.29,303.28,60.018,1451643304,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,306573.1,306573.1,14226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643321,99169.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.68,60.018,1451643304,"201051344000955","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315637.0,315637.0,14209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643323,99170.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.07,60.023,1451643304,"274151322000094","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,476323.9,476323.9,3601,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643324,99171.00
01/01/2016 05:15,2,0.000,ALERT,212.38,303.28,60.007,1451643304,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,317352.5,317352.5,9581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643326,99172.00
01/01/2016 05:15,2,0.000,ALERT,212.61,302.98,60.012,1451643304,"201051344000890","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314042.6,314042.6,14279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643328,99173.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.37,60.002,1451643304,"201051344000438","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,315800.2,315800.2,14230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643330,99174.00
01/01/2016 05:15,2,0.000,ALERT,212.83,301.77,60.018,1451643304,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,309970.2,309970.2,14287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643332,99175.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.68,59.970,1451643304,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,585118.9,585118.9,3462,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643334,99176.00
01/01/2016 05:15,2,0.000,ALERT,213.06,302.37,60.002,1451643304,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3443,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643336,99177.00
01/01/2016 05:15,2,0.000,ALERT,212.38,303.58,60.039,1451643304,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,301500.0,301500.0,9552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643337,99178.00
01/01/2016 05:15,2,0.000,ALERT,212.38,303.58,60.012,1451643304,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,614370.4,614370.4,3466,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643339,99179.00
01/01/2016 05:15,2,0.000,ALERT,211.93,302.37,60.044,1451643304,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,301705.6,301705.6,9578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643341,99180.00
01/01/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1451643304,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313860.4,313860.4,14216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643343,99181.00
01/01/2016 05:15,2,0.000,ALERT,212.16,302.68,60.007,1451643304,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,311713.4,311713.4,9588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643344,99182.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.37,60.007,1451643304,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,308683.8,308683.8,9579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643346,99183.00
01/01/2016 05:15,2,0.000,ALERT,213.29,302.68,60.002,1451643304,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315349.2,315349.2,14261,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643348,99184.00
01/01/2016 05:15,2,0.000,ALERT,213.06,302.07,60.012,1451643304,"201051344000917","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,313027.1,313027.1,14262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643350,99185.00
01/01/2016 05:15,2,0.000,ALERT,213.06,302.68,59.986,1451643304,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316097.8,316097.8,14268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451643352,99186.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.07,60.007,1451643304,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,310288.1,310288.1,14240,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643353,99187.00
01/01/2016 05:15,2,0.000,ALERT,212.16,302.37,59.996,1451643304,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,568324.8,568324.8,3406,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643355,99188.00
01/01/2016 05:15,2,0.000,ALERT,212.83,301.77,59.991,1451643304,"274151322000068","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,476254.2,476254.2,3597,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643357,99189.00
01/01/2016 05:15,2,0.000,ALERT,212.61,302.68,60.012,1451643304,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,306814.8,306814.8,14222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643359,99190.00
01/01/2016 05:15,2,0.000,ALERT,211.93,302.98,60.002,1451643304,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,312809.3,312809.3,9586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643361,99191.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.07,60.007,1451643304,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313202.8,313202.8,14238,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643362,99192.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.68,60.007,1451643304,"274151322000054","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,580434.9,580434.9,3412,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643364,99193.00
01/01/2016 05:15,2,0.000,ALERT,212.61,302.68,59.991,1451643304,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,301900.0,301900.0,9572,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643366,99194.00
01/01/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1451643304,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,311547.9,311547.9,14240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643368,99195.00
01/01/2016 05:15,2,0.000,ALERT,212.16,302.98,59.954,1451643304,"201051344000900","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315021.4,315021.4,9548,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643370,99196.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.37,60.034,1451643304,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,308773.2,308773.2,9573,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643372,99197.00
01/01/2016 05:15,2,0.000,ALERT,212.38,303.88,60.023,1451643304,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316558.7,316558.7,9539,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643373,99198.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.98,59.991,1451643304,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,311634.2,311634.2,9567,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643375,99199.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.68,60.002,1451643304,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,307034.4,307034.4,9600,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643377,99200.00
01/01/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1451643304,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,309508.2,309508.2,9548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643379,99201.00
01/01/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1451643304,"274151322000087","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,555882.0,555882.0,3443,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451643381,99202.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.37,60.028,1451644203,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309983.7,309983.7,9556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644205,99203.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.68,60.002,1451644203,"274151322000085","219011344069620",0.00,-1.50,0,301.17,304.18,0.0,0.0,0.000,583177.0,583177.0,3425,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644207,99204.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.991,1451644203,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644209,99205.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.37,60.002,1451644203,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,303913.6,303913.6,9578,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644210,99206.00
01/01/2016 05:30,2,0.000,ALERT,212.61,302.37,60.023,1451644203,"201051344000646","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,308580.6,308580.6,14230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644212,99207.00
01/01/2016 05:30,2,0.000,ALERT,212.16,302.68,59.954,1451644203,"274151322000052","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,590717.9,590717.9,3437,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644214,99208.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.68,59.991,1451644203,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14228,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644216,99209.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.68,60.002,1451644203,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,311720.7,311720.7,14275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644218,99210.00
01/01/2016 05:30,2,0.000,ALERT,213.29,302.98,59.986,1451644203,"201051344000582","219011344069620",0.00,-3.00,0,301.47,304.78,0.0,0.0,0.000,306573.1,306573.1,14228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644219,99211.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.37,59.991,1451644203,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315637.0,315637.0,14211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644221,99212.00
01/01/2016 05:30,2,0.000,ALERT,212.38,301.77,59.981,1451644203,"274151322000094","219011344069620",0.00,-2.50,0,300.57,303.28,0.0,0.0,0.000,476323.9,476323.9,3603,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644223,99213.00
01/01/2016 05:30,2,0.000,ALERT,212.38,303.28,59.975,1451644203,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,317352.5,317352.5,9583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644225,99214.00
01/01/2016 05:30,2,0.000,ALERT,212.61,302.98,60.007,1451644203,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,314042.6,314042.6,14281,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644227,99215.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.37,59.991,1451644203,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,315800.2,315800.2,14232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644228,99216.00
01/01/2016 05:30,2,0.000,ALERT,213.06,301.77,59.986,1451644203,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,309970.2,309970.2,14289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644230,99217.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.37,59.986,1451644203,"274151322000083","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,585118.9,585118.9,3464,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644232,99218.00
01/01/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1451644203,"274151322000076","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,621464.5,621464.5,3445,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644234,99219.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.98,59.986,1451644203,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,301500.0,301500.0,9554,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644236,99220.00
01/01/2016 05:30,2,0.000,ALERT,212.61,303.28,60.012,1451644203,"274151322000095","219011344069620",0.00,-3.00,0,302.37,304.78,0.0,0.0,0.000,614370.4,614370.4,3468,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644237,99221.00
01/01/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1451644203,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,301705.6,301705.6,9580,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644239,99222.00
01/01/2016 05:30,2,0.000,ALERT,212.61,301.77,59.991,1451644203,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313860.4,313860.4,14218,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644241,99223.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.68,59.991,1451644203,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,311713.4,311713.4,9590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644243,99224.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1451644203,"201051344000853","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,308683.8,308683.8,9581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644245,99225.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.37,60.018,1451644203,"201051344000685","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,315349.2,315349.2,14263,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644246,99226.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.07,59.991,1451644203,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313027.1,313027.1,14264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644248,99227.00
01/01/2016 05:30,2,0.000,ALERT,213.06,302.68,59.986,1451644203,"201051344001145","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,316097.8,316097.8,14270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644250,99228.00
01/01/2016 05:30,2,0.000,ALERT,212.83,301.47,59.991,1451644203,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,310288.1,310288.1,14242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644252,99229.00
01/01/2016 05:30,2,0.000,ALERT,212.16,302.68,59.981,1451644203,"274151322000088","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,568324.8,568324.8,3408,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644254,99230.00
01/01/2016 05:30,2,0.000,ALERT,213.06,301.77,59.970,1451644203,"274151322000068","219011344069620",0.00,-1.00,0,300.27,302.98,0.0,0.0,0.000,476254.2,476254.2,3599,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644256,99231.00
01/01/2016 05:30,2,0.000,ALERT,212.61,302.68,59.975,1451644203,"201051344001135","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,306814.8,306814.8,14224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644257,99232.00
01/01/2016 05:30,2,0.000,ALERT,212.16,302.98,59.981,1451644203,"201051344000594","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,312809.3,312809.3,9588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644259,99233.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.07,59.981,1451644203,"201051344001203","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313202.8,313202.8,14240,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644261,99234.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.37,59.991,1451644203,"274151322000054","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,580434.9,580434.9,3414,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644263,99235.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1451644203,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,301900.0,301900.0,9574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644265,99236.00
01/01/2016 05:30,2,0.000,ALERT,212.83,302.68,59.981,1451644203,"201051344001093","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,311547.9,311547.9,14242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644266,99237.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.98,59.991,1451644203,"201051344000900","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315021.4,315021.4,9550,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644268,99238.00
01/01/2016 05:30,2,0.000,ALERT,212.61,302.37,60.034,1451644203,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,308773.2,308773.2,9575,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644270,99239.00
01/01/2016 05:30,2,0.000,ALERT,212.83,303.88,59.986,1451644203,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,316558.7,316558.7,9541,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644272,99240.00
01/01/2016 05:30,2,0.000,ALERT,212.38,302.98,59.986,1451644203,"201051344000983","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,311634.2,311634.2,9569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451644274,99241.00
01/01/2016 05:30,2,0.000,ALERT,212.61,302.37,59.986,1451644203,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,307034.4,307034.4,9602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644276,99242.00
01/01/2016 05:30,2,0.000,ALERT,213.06,303.28,60.023,1451644203,"201051344000576","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,309508.2,309508.2,9550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644278,99243.00
01/01/2016 05:30,2,0.000,ALERT,212.61,301.17,59.975,1451644203,"274151322000087","219011344069620",0.00,-1.00,0,299.97,302.98,0.0,0.0,0.000,555882.0,555882.0,3445,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451644279,99244.00
01/01/2016 05:45,2,0.000,ALERT,213.06,303.28,59.975,1451645103,"201051344000645","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,309983.7,309983.7,9558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645105,99245.00
01/01/2016 05:45,2,0.000,ALERT,212.61,302.98,59.975,1451645103,"274151322000085","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,583177.0,583177.0,3427,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645107,99246.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.98,59.959,1451645103,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,302743.6,302743.6,9604,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645109,99247.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.28,59.981,1451645103,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,303913.6,303913.6,9580,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645111,99248.00
01/01/2016 05:45,2,0.000,ALERT,213.06,302.98,59.986,1451645103,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308580.6,308580.6,14232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645112,99249.00
01/01/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1451645103,"274151322000052","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,590717.9,590717.9,3439,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645114,99250.00
01/01/2016 05:45,2,0.000,ALERT,213.29,303.28,59.965,1451645103,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313247.2,313247.2,14230,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645117,99251.00
01/01/2016 05:45,2,0.000,ALERT,213.06,303.28,59.959,1451645103,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,311720.7,311720.7,14277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645119,99252.00
01/01/2016 05:45,2,0.000,ALERT,213.74,303.88,59.933,1451645103,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,306573.1,306573.1,14230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645120,99253.00
01/01/2016 05:45,2,0.000,ALERT,212.61,302.68,59.975,1451645103,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315637.0,315637.0,14213,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645122,99254.00
01/01/2016 05:45,2,0.000,ALERT,212.38,302.37,60.007,1451645103,"274151322000094","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,476323.9,476323.9,3605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645124,99255.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.88,59.981,1451645103,"201051344000579","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,317352.5,317352.5,9585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645126,99256.00
01/01/2016 05:45,2,0.000,ALERT,212.83,303.28,59.975,1451645103,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314042.6,314042.6,14283,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645128,99257.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.68,59.975,1451645103,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315800.2,315800.2,14234,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645130,99258.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.37,59.970,1451645103,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,309970.2,309970.2,14291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645132,99259.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.58,59.981,1451645103,"274151322000083","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,585118.9,585118.9,3466,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645133,99260.00
01/01/2016 05:45,2,0.000,ALERT,213.06,302.68,59.981,1451645103,"274151322000076","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,621464.5,621464.5,3447,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645135,99261.00
01/01/2016 05:45,2,0.000,ALERT,212.61,304.18,59.981,1451645103,"201051344000868","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,301500.0,301500.0,9556,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645137,99262.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.88,59.986,1451645103,"274151322000095","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,614370.4,614370.4,3470,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645139,99263.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.28,59.986,1451645103,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,301705.6,301705.6,9582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645140,99264.00
01/01/2016 05:45,2,0.000,ALERT,212.83,302.07,59.986,1451645103,"201051344001025","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,313860.4,313860.4,14220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645142,99265.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.58,60.002,1451645103,"201051344000458","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,311713.4,311713.4,9592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645144,99266.00
01/01/2016 05:45,2,0.000,ALERT,213.29,303.28,59.996,1451645103,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,308683.8,308683.8,9583,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645146,99267.00
01/01/2016 05:45,2,0.000,ALERT,213.51,302.98,59.996,1451645103,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,315349.2,315349.2,14265,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645148,99268.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.37,59.991,1451645103,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313027.1,313027.1,14266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645149,99269.00
01/01/2016 05:45,2,0.000,ALERT,213.51,303.58,59.996,1451645103,"201051344001145","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,316097.8,316097.8,14272,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645151,99270.00
01/01/2016 05:45,2,0.000,ALERT,213.06,302.37,59.991,1451645103,"201051344000651","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,310288.1,310288.1,14244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645153,99271.00
01/01/2016 05:45,2,0.000,ALERT,211.93,302.37,60.018,1451645103,"274151322000088","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,568324.8,568324.8,3410,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645155,99272.00
01/01/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1451645103,"274151322000068","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,476254.2,476254.2,3601,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645157,99273.00
01/01/2016 05:45,2,0.000,ALERT,212.83,302.98,59.981,1451645103,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,306814.8,306814.8,14226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645158,99274.00
01/01/2016 05:45,2,0.000,ALERT,212.38,303.58,59.986,1451645103,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,312809.3,312809.3,9590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645160,99275.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.68,59.981,1451645103,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14242,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645162,99276.00
01/01/2016 05:45,2,0.000,ALERT,212.16,302.98,59.981,1451645103,"274151322000054","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,580434.9,580434.9,3416,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645164,99277.00
01/01/2016 05:45,2,0.000,ALERT,213.06,302.98,59.986,1451645103,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,301900.0,301900.0,9576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645166,99278.00
01/01/2016 05:45,2,0.000,ALERT,213.29,302.98,59.981,1451645103,"201051344001093","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,311547.9,311547.9,14244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645167,99279.00
01/01/2016 05:45,2,0.000,ALERT,212.38,303.28,59.970,1451645103,"201051344000900","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,315021.4,315021.4,9552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645169,99280.00
01/01/2016 05:45,2,0.000,ALERT,212.83,302.68,59.986,1451645103,"201051344000648","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,308773.2,308773.2,9577,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645171,99281.00
01/01/2016 05:45,2,0.000,ALERT,212.83,303.88,59.975,1451645103,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,316558.7,316558.7,9543,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451645173,99282.00
01/01/2016 05:45,2,0.000,ALERT,212.61,303.28,59.981,1451645103,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,311634.2,311634.2,9571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645175,99283.00
01/01/2016 05:45,2,0.000,ALERT,212.83,303.28,60.002,1451645103,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,307034.4,307034.4,9604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645177,99284.00
01/01/2016 05:45,2,0.000,ALERT,213.06,303.88,59.975,1451645103,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,309508.2,309508.2,9552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645179,99285.00
01/01/2016 05:45,2,0.000,ALERT,212.61,302.07,59.938,1451645103,"274151322000087","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,555882.0,555882.0,3447,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451645181,99286.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.98,59.970,1451646004,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,309983.7,309983.7,9560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646006,99287.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.68,59.954,1451646004,"274151322000085","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,583177.0,583177.0,3429,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646007,99288.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.68,59.965,1451646004,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,302743.6,302743.6,9606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646009,99289.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.98,59.965,1451646004,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,303913.6,303913.6,9582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646011,99290.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.68,59.949,1451646004,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,308580.6,308580.6,14234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646013,99291.00
01/01/2016 06:00,2,0.000,ALERT,212.16,303.28,59.928,1451646004,"274151322000052","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,590717.9,590717.9,3441,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646015,99292.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.98,59.965,1451646004,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,313247.2,313247.2,14232,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646017,99293.00
01/01/2016 06:00,2,0.000,ALERT,212.83,303.28,59.959,1451646004,"201051344001230","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,311720.7,311720.7,14279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646018,99294.00
01/01/2016 06:00,2,0.000,ALERT,213.29,303.58,59.922,1451646004,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,306573.1,306573.1,14232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646020,99295.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.68,59.954,1451646004,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,315637.0,315637.0,14215,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646022,99296.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.37,59.944,1451646004,"274151322000094","219011344069620",0.00,-2.50,0,300.87,303.88,0.0,0.0,0.000,476323.9,476323.9,3607,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646024,99297.00
01/01/2016 06:00,2,0.000,ALERT,212.38,303.58,59.970,1451646004,"201051344000579","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,317352.5,317352.5,9587,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646026,99298.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.98,59.975,1451646004,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,314042.6,314042.6,14285,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646028,99299.00
01/01/2016 06:00,2,0.000,ALERT,213.06,302.68,59.975,1451646004,"201051344000438","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,315800.2,315800.2,14236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646030,99300.00
