ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 06:00,2,0.000,ALERT,213.06,302.37,59.970,1451646004,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,309970.2,309970.2,14293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646032,99301.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.98,59.970,1451646004,"274151322000083","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,585118.9,585118.9,3468,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646033,99302.00
01/01/2016 06:00,2,0.000,ALERT,213.29,302.68,59.970,1451646004,"274151322000076","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,621464.5,621464.5,3449,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646035,99303.00
01/01/2016 06:00,2,0.000,ALERT,212.61,304.18,59.922,1451646004,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,301500.0,301500.0,9558,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646037,99304.00
01/01/2016 06:00,2,0.000,ALERT,212.61,303.88,59.975,1451646004,"274151322000095","219011344069620",0.00,-2.50,0,302.37,305.38,0.0,0.0,0.000,614370.4,614370.4,3472,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646039,99305.00
01/01/2016 06:00,2,0.000,ALERT,212.38,302.98,59.949,1451646004,"201051344000988","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,301705.6,301705.6,9584,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646041,99306.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.07,59.975,1451646004,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,313860.4,313860.4,14222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646043,99307.00
01/01/2016 06:00,2,0.000,ALERT,212.38,303.28,59.981,1451646004,"201051344000458","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,311713.4,311713.4,9594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646045,99308.00
01/01/2016 06:00,2,0.000,ALERT,213.06,302.98,59.975,1451646004,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,308683.8,308683.8,9585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646046,99309.00
01/01/2016 06:00,2,0.000,ALERT,213.06,302.98,59.986,1451646004,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315349.2,315349.2,14267,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646048,99310.00
01/01/2016 06:00,2,0.000,ALERT,213.06,302.37,59.981,1451646004,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,313027.1,313027.1,14268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646050,99311.00
01/01/2016 06:00,2,0.000,ALERT,213.06,303.28,60.002,1451646004,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,316097.8,316097.8,14274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646052,99312.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.37,59.975,1451646004,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14246,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646053,99313.00
01/01/2016 06:00,2,0.000,ALERT,212.16,302.98,59.970,1451646004,"274151322000088","219011344069620",0.00,-1.00,0,301.17,304.18,0.0,0.0,0.000,568324.8,568324.8,3412,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646055,99314.00
01/01/2016 06:00,2,0.000,ALERT,213.29,302.37,59.970,1451646004,"274151322000068","219011344069620",0.00,-1.00,0,300.87,303.58,0.0,0.0,0.000,476254.2,476254.2,3603,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646057,99315.00
01/01/2016 06:00,2,0.000,ALERT,212.61,302.98,59.991,1451646004,"201051344001135","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,306814.8,306814.8,14228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646059,99316.00
01/01/2016 06:00,2,0.000,ALERT,212.16,303.58,59.986,1451646004,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,312809.3,312809.3,9592,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646061,99317.00
01/01/2016 06:00,2,0.000,ALERT,213.06,302.68,59.991,1451646004,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,313202.8,313202.8,14244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646062,99318.00
01/01/2016 06:00,2,0.000,ALERT,212.38,303.58,59.975,1451646004,"274151322000054","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,580434.9,580434.9,3418,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646064,99319.00
01/01/2016 06:00,2,0.000,ALERT,213.06,303.28,59.996,1451646004,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,301900.0,301900.0,9578,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646066,99320.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.98,59.981,1451646004,"201051344001093","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,311547.9,311547.9,14246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646068,99321.00
01/01/2016 06:00,2,0.000,ALERT,212.38,303.28,59.986,1451646004,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,315021.4,315021.4,9554,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646070,99322.00
01/01/2016 06:00,2,0.000,ALERT,212.83,302.68,59.938,1451646004,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308773.2,308773.2,9579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646072,99323.00
01/01/2016 06:00,2,0.000,ALERT,212.61,303.88,59.986,1451646004,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,316558.7,316558.7,9545,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646074,99324.00
01/01/2016 06:00,2,0.000,ALERT,212.61,303.58,59.981,1451646004,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,311634.2,311634.2,9573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646076,99325.00
01/01/2016 06:00,2,0.000,ALERT,212.61,303.28,59.986,1451646004,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,307034.4,307034.4,9606,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646077,99326.00
01/01/2016 06:00,2,0.000,ALERT,213.06,303.88,59.986,1451646004,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,309508.2,309508.2,9554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646079,99327.00
01/01/2016 06:00,2,0.000,ALERT,212.61,301.77,59.970,1451646004,"274151322000087","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,555882.0,555882.0,3449,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646081,99328.00
01/01/2016 06:15,2,0.000,ALERT,212.61,302.68,59.970,1451646903,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309983.7,309983.7,9562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646905,99329.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.37,59.970,1451646903,"274151322000085","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,583177.0,583177.0,3431,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646907,99330.00
01/01/2016 06:15,2,0.000,ALERT,213.06,302.68,59.981,1451646903,"201051344000633","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,302743.6,302743.6,9608,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646909,99331.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.68,59.970,1451646903,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,303913.6,303913.6,9584,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646911,99332.00
01/01/2016 06:15,2,0.000,ALERT,212.61,302.68,59.970,1451646903,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,308580.6,308580.6,14236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646913,99333.00
01/01/2016 06:15,2,0.000,ALERT,211.70,303.28,59.996,1451646903,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,590717.9,590717.9,3443,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646914,99334.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.68,59.975,1451646903,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313247.2,313247.2,14234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646916,99335.00
01/01/2016 06:15,2,0.000,ALERT,212.61,302.98,59.970,1451646903,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,311720.7,311720.7,14281,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646918,99336.00
01/01/2016 06:15,2,0.000,ALERT,213.29,303.58,59.975,1451646903,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,306573.1,306573.1,14234,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646920,99337.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.68,59.970,1451646903,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,315637.0,315637.0,14217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646922,99338.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.07,59.970,1451646903,"274151322000094","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,476323.9,476323.9,3609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646923,99339.00
01/01/2016 06:15,2,0.000,ALERT,212.16,303.58,59.970,1451646903,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,317352.5,317352.5,9589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646925,99340.00
01/01/2016 06:15,2,0.000,ALERT,212.61,302.68,59.975,1451646903,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314042.6,314042.6,14287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646927,99341.00
01/01/2016 06:15,2,0.000,ALERT,212.61,302.07,59.970,1451646903,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315800.2,315800.2,14238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646929,99342.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.07,59.949,1451646903,"201051344000417","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309970.2,309970.2,14295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646931,99343.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.68,59.970,1451646903,"274151322000083","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,585118.9,585118.9,3470,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646932,99344.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.68,59.970,1451646903,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,621464.5,621464.5,3451,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646934,99345.00
01/01/2016 06:15,2,0.000,ALERT,212.16,303.58,59.965,1451646903,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,301500.0,301500.0,9560,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646936,99346.00
01/01/2016 06:15,2,0.000,ALERT,212.16,303.28,59.965,1451646903,"274151322000095","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,614370.4,614370.4,3474,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646938,99347.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.68,59.965,1451646903,"201051344000988","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,301705.6,301705.6,9586,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646940,99348.00
01/01/2016 06:15,2,0.000,ALERT,212.61,301.77,59.965,1451646903,"201051344001025","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,313860.4,313860.4,14224,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646941,99349.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.98,59.959,1451646903,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,311713.4,311713.4,9596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646943,99350.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.68,59.970,1451646903,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,308683.8,308683.8,9587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646945,99351.00
01/01/2016 06:15,2,0.000,ALERT,213.29,302.68,59.965,1451646903,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315349.2,315349.2,14269,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646947,99352.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.07,59.944,1451646903,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,313027.1,313027.1,14270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646949,99353.00
01/01/2016 06:15,2,0.000,ALERT,213.06,302.98,59.933,1451646903,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,316097.8,316097.8,14276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646950,99354.00
01/01/2016 06:15,2,0.000,ALERT,212.83,301.77,60.007,1451646903,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14248,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646952,99355.00
01/01/2016 06:15,2,0.000,ALERT,211.70,301.77,59.954,1451646903,"274151322000088","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,568324.8,568324.8,3414,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646954,99356.00
01/01/2016 06:15,2,0.000,ALERT,212.83,301.47,59.954,1451646903,"274151322000068","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,476254.2,476254.2,3605,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646956,99357.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.68,59.965,1451646903,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,306814.8,306814.8,14230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646958,99358.00
01/01/2016 06:15,2,0.000,ALERT,211.70,302.98,59.959,1451646903,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312809.3,312809.3,9594,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646959,99359.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.07,59.991,1451646903,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14246,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646961,99360.00
01/01/2016 06:15,2,0.000,ALERT,211.70,302.37,59.954,1451646903,"274151322000054","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,580434.9,580434.9,3420,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646963,99361.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.37,59.938,1451646903,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,301900.0,301900.0,9580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646965,99362.00
01/01/2016 06:15,2,0.000,ALERT,212.83,302.68,59.954,1451646903,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,311547.9,311547.9,14248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646967,99363.00
01/01/2016 06:15,2,0.000,ALERT,211.93,302.68,59.965,1451646903,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315021.4,315021.4,9556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646968,99364.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.07,59.917,1451646903,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,308773.2,308773.2,9581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646970,99365.00
01/01/2016 06:15,2,0.000,ALERT,212.38,303.28,59.959,1451646903,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,316558.7,316558.7,9547,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646972,99366.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.68,59.959,1451646903,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,311634.2,311634.2,9575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451646974,99367.00
01/01/2016 06:15,2,0.000,ALERT,212.38,302.68,59.970,1451646903,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,307034.4,307034.4,9608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646976,99368.00
01/01/2016 06:15,2,0.000,ALERT,212.83,303.28,60.002,1451646903,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,309508.2,309508.2,9556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646977,99369.00
01/01/2016 06:15,2,0.000,ALERT,212.16,302.07,59.959,1451646903,"274151322000087","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,555882.0,555882.0,3451,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451646979,99370.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.98,59.959,1451647803,"201051344000645","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,309983.7,309983.7,9564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647805,99371.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.68,59.970,1451647803,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,583177.0,583177.0,3433,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647807,99372.00
01/01/2016 06:30,2,0.000,ALERT,213.06,302.68,59.981,1451647803,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9610,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647809,99373.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.68,59.981,1451647803,"201051344000469","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,303913.6,303913.6,9586,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647811,99374.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.68,59.944,1451647803,"201051344000646","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,308580.6,308580.6,14238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647812,99375.00
01/01/2016 06:30,2,0.000,ALERT,212.16,302.98,59.965,1451647803,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,590717.9,590717.9,3445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647814,99376.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.98,60.023,1451647803,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,313247.2,313247.2,14236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647816,99377.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.98,59.970,1451647803,"201051344001230","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,311720.7,311720.7,14283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647818,99378.00
01/01/2016 06:30,2,0.000,ALERT,213.29,303.58,59.970,1451647803,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,306573.1,306573.1,14236,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647820,99379.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.68,59.970,1451647803,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315637.0,315637.0,14219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647822,99380.00
01/01/2016 06:30,2,0.000,ALERT,212.61,301.77,59.975,1451647803,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,476323.9,476323.9,3611,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647823,99381.00
01/01/2016 06:30,2,0.000,ALERT,212.61,303.88,60.002,1451647803,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,317352.5,317352.5,9591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647825,99382.00
01/01/2016 06:30,2,0.000,ALERT,212.61,303.28,59.965,1451647803,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314042.6,314042.6,14289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647827,99383.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.68,59.965,1451647803,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,315800.2,315800.2,14240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647829,99384.00
01/01/2016 06:30,2,0.000,ALERT,213.06,302.37,59.975,1451647803,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,309970.2,309970.2,14297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647830,99385.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.98,59.949,1451647803,"274151322000083","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,585118.9,585118.9,3472,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647832,99386.00
01/01/2016 06:30,2,0.000,ALERT,213.06,302.68,59.959,1451647803,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647834,99387.00
01/01/2016 06:30,2,0.000,ALERT,212.61,303.88,59.975,1451647803,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,301500.0,301500.0,9562,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647836,99388.00
01/01/2016 06:30,2,0.000,ALERT,212.38,303.58,59.954,1451647803,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,614370.4,614370.4,3476,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647838,99389.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.98,59.970,1451647803,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,301705.6,301705.6,9588,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647840,99390.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.07,59.970,1451647803,"201051344001025","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,313860.4,313860.4,14226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647841,99391.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.98,59.981,1451647803,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311713.4,311713.4,9598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647843,99392.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.98,59.975,1451647803,"201051344000853","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,308683.8,308683.8,9589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647845,99393.00
01/01/2016 06:30,2,0.000,ALERT,213.06,302.68,59.975,1451647803,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,315349.2,315349.2,14271,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647847,99394.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.37,59.986,1451647803,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313027.1,313027.1,14272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647849,99395.00
01/01/2016 06:30,2,0.000,ALERT,213.06,302.98,59.975,1451647803,"201051344001145","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,316097.8,316097.8,14278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647851,99396.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.07,59.996,1451647803,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,310288.1,310288.1,14250,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647853,99397.00
01/01/2016 06:30,2,0.000,ALERT,211.93,302.37,59.949,1451647803,"274151322000088","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,568324.8,568324.8,3416,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647854,99398.00
01/01/2016 06:30,2,0.000,ALERT,213.06,301.77,59.975,1451647803,"274151322000068","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,476254.2,476254.2,3607,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647856,99399.00
01/01/2016 06:30,2,0.000,ALERT,212.38,302.98,59.944,1451647803,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,306814.8,306814.8,14232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647858,99400.00
01/01/2016 06:30,2,0.000,ALERT,212.16,303.58,59.975,1451647803,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,312809.3,312809.3,9596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647860,99401.00
01/01/2016 06:30,2,0.000,ALERT,212.83,302.68,59.949,1451647803,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14248,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647862,99402.00
01/01/2016 06:30,2,0.000,ALERT,212.16,303.28,59.981,1451647803,"274151322000054","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,580434.9,580434.9,3422,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647863,99403.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.98,60.012,1451647803,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,301900.0,301900.0,9582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647865,99404.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.68,59.986,1451647803,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311547.9,311547.9,14250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647867,99405.00
01/01/2016 06:30,2,0.000,ALERT,212.16,302.98,59.991,1451647803,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315021.4,315021.4,9558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647869,99406.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.37,59.996,1451647803,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308773.2,308773.2,9583,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451647871,99407.00
01/01/2016 06:30,2,0.000,ALERT,212.61,303.88,59.991,1451647803,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,316558.7,316558.7,9549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647872,99408.00
01/01/2016 06:30,2,0.000,ALERT,212.16,303.28,59.991,1451647803,"201051344000983","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,311634.2,311634.2,9577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647874,99409.00
01/01/2016 06:30,2,0.000,ALERT,212.61,302.98,59.991,1451647803,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,307034.4,307034.4,9610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647876,99410.00
01/01/2016 06:30,2,0.000,ALERT,212.83,303.58,60.034,1451647803,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309508.2,309508.2,9558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647878,99411.00
01/01/2016 06:30,2,0.000,ALERT,212.38,301.47,59.991,1451647803,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,555882.0,555882.0,3453,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451647880,99412.00
01/01/2016 06:45,2,0.000,ALERT,212.61,302.68,59.986,1451648703,"201051344000645","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,309983.7,309983.7,9566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648705,99413.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.07,59.965,1451648703,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,583177.0,583177.0,3435,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648707,99414.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.975,1451648703,"201051344000633","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,302743.6,302743.6,9612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648709,99415.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.68,59.975,1451648703,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,303913.6,303913.6,9588,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648711,99416.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.37,60.012,1451648703,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,308580.6,308580.6,14240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648713,99417.00
01/01/2016 06:45,2,0.000,ALERT,211.93,302.07,59.965,1451648703,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,590717.9,590717.9,3447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648714,99418.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.98,59.981,1451648703,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313247.2,313247.2,14238,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648716,99419.00
01/01/2016 06:45,2,0.000,ALERT,212.61,302.98,59.975,1451648703,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,311720.7,311720.7,14285,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648718,99420.00
01/01/2016 06:45,2,0.000,ALERT,213.06,303.58,60.023,1451648703,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.08,0.0,0.0,0.000,306573.1,306573.1,14238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648720,99421.00
01/01/2016 06:45,2,0.000,ALERT,212.16,302.37,59.975,1451648703,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,315637.0,315637.0,14221,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648721,99422.00
01/01/2016 06:45,2,0.000,ALERT,212.16,301.47,59.949,1451648703,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,476323.9,476323.9,3613,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648723,99423.00
01/01/2016 06:45,2,0.000,ALERT,212.16,303.28,59.981,1451648703,"201051344000579","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,317352.5,317352.5,9593,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648725,99424.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.68,59.981,1451648703,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,314042.6,314042.6,14291,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648727,99425.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.981,1451648703,"201051344000438","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,315800.2,315800.2,14242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648729,99426.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.949,1451648703,"201051344000417","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309970.2,309970.2,14299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648731,99427.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.98,59.954,1451648703,"274151322000083","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,585118.9,585118.9,3474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648732,99428.00
01/01/2016 06:45,2,0.000,ALERT,212.61,302.98,59.970,1451648703,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,621464.5,621464.5,3455,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648734,99429.00
01/01/2016 06:45,2,0.000,ALERT,212.16,302.98,59.975,1451648703,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,301500.0,301500.0,9564,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648736,99430.00
01/01/2016 06:45,2,0.000,ALERT,212.16,303.58,59.938,1451648703,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,614370.4,614370.4,3478,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648738,99431.00
01/01/2016 06:45,2,0.000,ALERT,211.93,302.07,59.970,1451648703,"201051344000988","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,301705.6,301705.6,9590,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648740,99432.00
01/01/2016 06:45,2,0.000,ALERT,212.38,301.77,59.975,1451648703,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,313860.4,313860.4,14228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648742,99433.00
01/01/2016 06:45,2,0.000,ALERT,211.93,302.37,59.965,1451648703,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,311713.4,311713.4,9600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648744,99434.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.922,1451648703,"201051344000853","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,308683.8,308683.8,9591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648746,99435.00
01/01/2016 06:45,2,0.000,ALERT,213.06,302.37,59.991,1451648703,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,315349.2,315349.2,14273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648747,99436.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.07,60.002,1451648703,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,313027.1,313027.1,14274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648749,99437.00
01/01/2016 06:45,2,0.000,ALERT,213.06,302.68,59.959,1451648703,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316097.8,316097.8,14280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648751,99438.00
01/01/2016 06:45,2,0.000,ALERT,212.61,301.47,59.965,1451648703,"201051344000651","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,310288.1,310288.1,14252,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648753,99439.00
01/01/2016 06:45,2,0.000,ALERT,211.70,302.37,59.949,1451648703,"274151322000088","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,568324.8,568324.8,3418,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648755,99440.00
01/01/2016 06:45,2,0.000,ALERT,212.83,301.77,59.954,1451648703,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,476254.2,476254.2,3609,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648756,99441.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.68,59.954,1451648703,"201051344001135","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,306814.8,306814.8,14234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648758,99442.00
01/01/2016 06:45,2,0.000,ALERT,211.93,303.28,59.965,1451648703,"201051344000594","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312809.3,312809.3,9598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648760,99443.00
01/01/2016 06:45,2,0.000,ALERT,212.83,302.37,59.981,1451648703,"201051344001203","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,313202.8,313202.8,14250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648762,99444.00
01/01/2016 06:45,2,0.000,ALERT,211.93,302.98,59.954,1451648703,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,580434.9,580434.9,3424,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648764,99445.00
01/01/2016 06:45,2,0.000,ALERT,212.61,302.37,59.970,1451648703,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,301900.0,301900.0,9584,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648765,99446.00
