ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 06:45,2,0.000,ALERT,212.61,302.37,59.970,1451648703,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,311547.9,311547.9,14252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648767,99447.00
01/01/2016 06:45,2,0.000,ALERT,211.93,302.37,59.959,1451648703,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315021.4,315021.4,9560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648769,99448.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.07,59.991,1451648703,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308773.2,308773.2,9585,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451648771,99449.00
01/01/2016 06:45,2,0.000,ALERT,212.38,303.58,59.970,1451648703,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,316558.7,316558.7,9551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648773,99450.00
01/01/2016 06:45,2,0.000,ALERT,212.16,302.98,59.959,1451648703,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,311634.2,311634.2,9579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648774,99451.00
01/01/2016 06:45,2,0.000,ALERT,212.38,302.98,59.975,1451648703,"201051344001158","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,307034.4,307034.4,9612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648776,99452.00
01/01/2016 06:45,2,0.000,ALERT,212.83,303.28,60.002,1451648703,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,309508.2,309508.2,9560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648778,99453.00
01/01/2016 06:45,2,0.000,ALERT,212.16,301.17,59.959,1451648703,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,555882.0,555882.0,3455,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451648780,99454.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.37,60.034,1451649606,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309983.7,309983.7,9568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649608,99455.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.37,59.996,1451649606,"274151322000085","219011344069620",0.00,-1.50,0,301.17,304.18,0.0,0.0,0.000,583177.0,583177.0,3437,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649610,99456.00
01/01/2016 07:00,2,0.000,ALERT,212.83,302.37,59.986,1451649606,"201051344000633","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,302743.6,302743.6,9614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649611,99457.00
01/01/2016 07:00,2,0.000,ALERT,212.16,302.37,59.986,1451649606,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,303913.6,303913.6,9590,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649613,99458.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.37,59.965,1451649606,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,308580.6,308580.6,14242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649615,99459.00
01/01/2016 07:00,2,0.000,ALERT,211.93,302.98,59.986,1451649606,"274151322000052","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,590717.9,590717.9,3449,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649617,99460.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.98,59.991,1451649606,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313247.2,313247.2,14240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649619,99461.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.98,59.986,1451649606,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,311720.7,311720.7,14287,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649621,99462.00
01/01/2016 07:00,2,0.000,ALERT,212.83,303.58,59.981,1451649606,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,306573.1,306573.1,14240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649623,99463.00
01/01/2016 07:00,2,0.000,ALERT,212.16,302.68,59.996,1451649606,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,315637.0,315637.0,14223,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649624,99464.00
01/01/2016 07:00,2,0.000,ALERT,212.16,301.77,59.981,1451649606,"274151322000094","219011344069620",0.00,-2.50,0,300.57,303.28,0.0,0.0,0.000,476323.9,476323.9,3615,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649626,99465.00
01/01/2016 07:00,2,0.000,ALERT,212.16,303.28,59.981,1451649606,"201051344000579","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,317352.5,317352.5,9595,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649628,99466.00
01/01/2016 07:00,2,0.000,ALERT,212.38,303.28,59.975,1451649606,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314042.6,314042.6,14293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649630,99467.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.68,59.975,1451649606,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315800.2,315800.2,14244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649632,99468.00
01/01/2016 07:00,2,0.000,ALERT,212.83,302.37,60.018,1451649606,"201051344000417","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,309970.2,309970.2,14301,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649634,99469.00
01/01/2016 07:00,2,0.000,ALERT,212.38,303.28,59.981,1451649606,"274151322000083","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,585118.9,585118.9,3476,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649636,99470.00
01/01/2016 07:00,2,0.000,ALERT,212.83,302.98,59.949,1451649606,"274151322000076","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,621464.5,621464.5,3457,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649637,99471.00
01/01/2016 07:00,2,0.000,ALERT,212.16,303.58,59.965,1451649606,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,301500.0,301500.0,9566,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649639,99472.00
01/01/2016 07:00,2,0.000,ALERT,212.16,303.28,59.970,1451649606,"274151322000095","219011344069620",0.00,-2.50,0,302.07,305.08,0.0,0.0,0.000,614370.4,614370.4,3480,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649641,99473.00
01/01/2016 07:00,2,0.000,ALERT,212.16,302.68,60.007,1451649606,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,301705.6,301705.6,9592,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649643,99474.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.07,59.981,1451649606,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,313860.4,313860.4,14230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649645,99475.00
01/01/2016 07:00,2,0.000,ALERT,211.93,302.68,60.018,1451649606,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,311713.4,311713.4,9602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649646,99476.00
01/01/2016 07:00,2,0.000,ALERT,212.83,302.68,59.981,1451649606,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,308683.8,308683.8,9593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649648,99477.00
01/01/2016 07:00,2,0.000,ALERT,213.06,302.98,59.981,1451649606,"201051344000685","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,315349.2,315349.2,14275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649650,99478.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.37,59.965,1451649606,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313027.1,313027.1,14276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649652,99479.00
01/01/2016 07:00,2,0.000,ALERT,212.83,302.98,59.975,1451649606,"201051344001145","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316097.8,316097.8,14282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649653,99480.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.07,60.012,1451649606,"201051344000651","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,310288.1,310288.1,14254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649655,99481.00
01/01/2016 07:00,2,0.000,ALERT,211.70,302.37,59.944,1451649606,"274151322000088","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,568324.8,568324.8,3420,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649657,99482.00
01/01/2016 07:00,2,0.000,ALERT,212.83,301.47,59.975,1451649606,"274151322000068","219011344069620",0.00,-1.00,0,300.57,302.98,0.0,0.0,0.000,476254.2,476254.2,3611,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649659,99483.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.98,59.975,1451649606,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306814.8,306814.8,14236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649661,99484.00
01/01/2016 07:00,2,0.000,ALERT,211.70,302.98,59.981,1451649606,"201051344000594","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,312809.3,312809.3,9600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649662,99485.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.37,59.981,1451649606,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14252,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649664,99486.00
01/01/2016 07:00,2,0.000,ALERT,212.16,302.98,59.959,1451649606,"274151322000054","219011344069620",0.00,-1.00,0,301.17,304.18,0.0,0.0,0.000,580434.9,580434.9,3426,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649666,99487.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.68,59.981,1451649606,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,301900.0,301900.0,9586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649668,99488.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.68,59.981,1451649606,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311547.9,311547.9,14254,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649670,99489.00
01/01/2016 07:00,2,0.000,ALERT,212.16,302.68,59.981,1451649606,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315021.4,315021.4,9562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649672,99490.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.37,59.991,1451649606,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,308773.2,308773.2,9587,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649674,99491.00
01/01/2016 07:00,2,0.000,ALERT,212.38,303.28,60.007,1451649606,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316558.7,316558.7,9553,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649676,99492.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.98,59.981,1451649606,"201051344000983","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,311634.2,311634.2,9581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649677,99493.00
01/01/2016 07:00,2,0.000,ALERT,212.61,302.68,59.981,1451649606,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,307034.4,307034.4,9614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649679,99494.00
01/01/2016 07:00,2,0.000,ALERT,212.83,303.58,59.975,1451649606,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,309508.2,309508.2,9562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451649681,99495.00
01/01/2016 07:00,2,0.000,ALERT,212.38,302.07,59.981,1451649606,"274151322000087","219011344069620",0.00,-1.00,0,299.97,302.98,0.0,0.0,0.000,555882.0,555882.0,3457,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451649683,99496.00
01/01/2016 07:15,2,0.000,ALERT,212.38,302.37,59.991,1451650503,"201051344000645","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,309983.7,309983.7,9570,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650505,99497.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.37,59.975,1451650503,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,583177.0,583177.0,3439,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650507,99498.00
01/01/2016 07:15,2,0.000,ALERT,212.61,302.07,59.991,1451650503,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,302743.6,302743.6,9616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650509,99499.00
01/01/2016 07:15,2,0.000,ALERT,211.93,302.37,59.986,1451650503,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,303913.6,303913.6,9592,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650511,99500.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.959,1451650503,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308580.6,308580.6,14244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650513,99501.00
01/01/2016 07:15,2,0.000,ALERT,211.70,302.07,59.986,1451650503,"274151322000052","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,590717.9,590717.9,3451,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650515,99502.00
01/01/2016 07:15,2,0.000,ALERT,212.61,302.68,59.996,1451650503,"201051344000585","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14242,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650517,99503.00
01/01/2016 07:15,2,0.000,ALERT,212.38,302.68,59.986,1451650503,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,311720.7,311720.7,14289,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650519,99504.00
01/01/2016 07:15,2,0.000,ALERT,212.83,302.98,59.991,1451650503,"201051344000582","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,306573.1,306573.1,14242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650521,99505.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.986,1451650503,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315637.0,315637.0,14225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650523,99506.00
01/01/2016 07:15,2,0.000,ALERT,211.93,301.77,59.986,1451650503,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,476323.9,476323.9,3617,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650524,99507.00
01/01/2016 07:15,2,0.000,ALERT,211.93,302.98,59.991,1451650503,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,317352.5,317352.5,9597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650526,99508.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.37,59.981,1451650503,"201051344000890","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,314042.6,314042.6,14295,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650529,99509.00
01/01/2016 07:15,2,0.000,ALERT,212.61,302.07,59.954,1451650503,"201051344000438","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315800.2,315800.2,14246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650530,99510.00
01/01/2016 07:15,2,0.000,ALERT,212.61,301.47,59.981,1451650503,"201051344000417","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,309970.2,309970.2,14303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650532,99511.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.98,59.986,1451650503,"274151322000083","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,585118.9,585118.9,3478,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650534,99512.00
01/01/2016 07:15,2,0.000,ALERT,212.61,302.37,59.986,1451650503,"274151322000076","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,621464.5,621464.5,3459,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650536,99513.00
01/01/2016 07:15,2,0.000,ALERT,211.93,302.98,59.986,1451650503,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,301500.0,301500.0,9568,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650537,99514.00
01/01/2016 07:15,2,0.000,ALERT,211.93,303.28,59.975,1451650503,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,614370.4,614370.4,3482,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650539,99515.00
01/01/2016 07:15,2,0.000,ALERT,211.70,302.07,59.981,1451650503,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,301705.6,301705.6,9594,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650541,99516.00
01/01/2016 07:15,2,0.000,ALERT,212.16,301.17,59.959,1451650503,"201051344001025","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,313860.4,313860.4,14232,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650543,99517.00
01/01/2016 07:15,2,0.000,ALERT,211.70,302.37,59.986,1451650503,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311713.4,311713.4,9604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650545,99518.00
01/01/2016 07:15,2,0.000,ALERT,212.38,302.37,60.018,1451650503,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,308683.8,308683.8,9595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650546,99519.00
01/01/2016 07:15,2,0.000,ALERT,212.61,302.07,60.023,1451650503,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315349.2,315349.2,14277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650548,99520.00
01/01/2016 07:15,2,0.000,ALERT,212.38,301.47,59.996,1451650503,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313027.1,313027.1,14278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650550,99521.00
01/01/2016 07:15,2,0.000,ALERT,212.83,302.37,59.959,1451650503,"201051344001145","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316097.8,316097.8,14284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650552,99522.00
01/01/2016 07:15,2,0.000,ALERT,212.38,301.47,59.986,1451650503,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,310288.1,310288.1,14256,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650554,99523.00
01/01/2016 07:15,2,0.000,ALERT,211.48,301.47,59.986,1451650503,"274151322000088","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,568324.8,568324.8,3422,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650556,99524.00
01/01/2016 07:15,2,0.000,ALERT,212.61,301.77,60.002,1451650503,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,476254.2,476254.2,3613,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650557,99525.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.981,1451650503,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306814.8,306814.8,14238,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650559,99526.00
01/01/2016 07:15,2,0.000,ALERT,211.48,302.98,59.986,1451650503,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,312809.3,312809.3,9602,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650561,99527.00
01/01/2016 07:15,2,0.000,ALERT,212.38,301.47,59.981,1451650503,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14254,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650563,99528.00
01/01/2016 07:15,2,0.000,ALERT,211.48,301.77,59.981,1451650503,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,580434.9,580434.9,3428,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650565,99529.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.07,59.991,1451650503,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,301900.0,301900.0,9588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650566,99530.00
01/01/2016 07:15,2,0.000,ALERT,212.38,302.07,59.991,1451650503,"201051344001093","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,311547.9,311547.9,14256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650568,99531.00
01/01/2016 07:15,2,0.000,ALERT,211.70,302.37,59.965,1451650503,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315021.4,315021.4,9564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650570,99532.00
01/01/2016 07:15,2,0.000,ALERT,212.16,301.47,60.012,1451650503,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,308773.2,308773.2,9589,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650572,99533.00
01/01/2016 07:15,2,0.000,ALERT,212.16,302.98,59.986,1451650503,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,316558.7,316558.7,9555,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650574,99534.00
01/01/2016 07:15,2,0.000,ALERT,211.70,302.37,59.986,1451650503,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,311634.2,311634.2,9583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650576,99535.00
01/01/2016 07:15,2,0.000,ALERT,211.93,302.37,60.002,1451650503,"201051344001158","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,307034.4,307034.4,9616,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650578,99536.00
01/01/2016 07:15,2,0.000,ALERT,212.38,302.98,59.986,1451650503,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,309508.2,309508.2,9564,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451650579,99537.00
01/01/2016 07:15,2,0.000,ALERT,211.93,301.17,59.991,1451650503,"274151322000087","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,555882.0,555882.0,3459,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451650581,99538.00
01/01/2016 07:30,2,0.000,ALERT,212.61,303.28,59.996,1451651403,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,309983.7,309983.7,9572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651405,99539.00
01/01/2016 07:30,2,0.000,ALERT,211.93,301.77,59.991,1451651403,"274151322000085","219011344069620",0.00,-1.50,0,301.17,304.18,0.0,0.0,0.000,583177.0,583177.0,3441,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651407,99540.00
01/01/2016 07:30,2,0.000,ALERT,212.83,302.68,60.002,1451651403,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651409,99541.00
01/01/2016 07:30,2,0.000,ALERT,212.38,302.98,60.034,1451651403,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,303913.6,303913.6,9594,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651411,99542.00
01/01/2016 07:30,2,0.000,ALERT,212.16,302.37,59.996,1451651403,"201051344000646","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,308580.6,308580.6,14246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651412,99543.00
01/01/2016 07:30,2,0.000,ALERT,211.70,302.98,59.991,1451651403,"274151322000052","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,590717.9,590717.9,3453,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651414,99544.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.98,60.002,1451651403,"201051344000585","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,313247.2,313247.2,14244,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651416,99545.00
01/01/2016 07:30,2,0.000,ALERT,212.38,302.98,60.012,1451651403,"201051344001230","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,311720.7,311720.7,14291,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651418,99546.00
01/01/2016 07:30,2,0.000,ALERT,212.83,303.58,59.965,1451651403,"201051344000582","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,306573.1,306573.1,14244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651420,99547.00
01/01/2016 07:30,2,0.000,ALERT,212.16,302.68,60.002,1451651403,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315637.0,315637.0,14227,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651422,99548.00
01/01/2016 07:30,2,0.000,ALERT,211.93,301.47,59.996,1451651403,"274151322000094","219011344069620",0.00,-2.50,0,300.57,303.58,0.0,0.0,0.000,476323.9,476323.9,3619,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651424,99549.00
01/01/2016 07:30,2,0.000,ALERT,212.16,304.18,60.007,1451651403,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,317352.5,317352.5,9599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651425,99550.00
01/01/2016 07:30,2,0.000,ALERT,212.16,302.68,60.028,1451651403,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314042.6,314042.6,14297,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651427,99551.00
01/01/2016 07:30,2,0.000,ALERT,212.38,302.37,60.012,1451651403,"201051344000438","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315800.2,315800.2,14248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651429,99552.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.07,60.007,1451651403,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309970.2,309970.2,14305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651431,99553.00
01/01/2016 07:30,2,0.000,ALERT,212.16,302.68,60.002,1451651403,"274151322000083","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,585118.9,585118.9,3480,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651433,99554.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.37,60.012,1451651403,"274151322000076","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,621464.5,621464.5,3461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651435,99555.00
01/01/2016 07:30,2,0.000,ALERT,212.16,303.88,60.007,1451651403,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,301500.0,301500.0,9570,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651436,99556.00
01/01/2016 07:30,2,0.000,ALERT,211.93,303.58,59.996,1451651403,"274151322000095","219011344069620",0.00,-2.50,0,302.07,305.08,0.0,0.0,0.000,614370.4,614370.4,3484,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651438,99557.00
01/01/2016 07:30,2,0.000,ALERT,211.93,302.98,60.012,1451651403,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,301705.6,301705.6,9596,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651440,99558.00
01/01/2016 07:30,2,0.000,ALERT,212.38,301.77,60.028,1451651403,"201051344001025","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,313860.4,313860.4,14234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651442,99559.00
01/01/2016 07:30,2,0.000,ALERT,211.93,302.98,60.012,1451651403,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,311713.4,311713.4,9606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651443,99560.00
01/01/2016 07:30,2,0.000,ALERT,212.83,303.28,60.007,1451651403,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,308683.8,308683.8,9597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651445,99561.00
01/01/2016 07:30,2,0.000,ALERT,212.83,302.68,60.002,1451651403,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315349.2,315349.2,14279,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651447,99562.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.07,60.007,1451651403,"201051344000917","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,313027.1,313027.1,14280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651449,99563.00
01/01/2016 07:30,2,0.000,ALERT,212.83,302.98,60.012,1451651403,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,316097.8,316097.8,14286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651451,99564.00
01/01/2016 07:30,2,0.000,ALERT,212.61,301.77,60.007,1451651403,"201051344000651","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,310288.1,310288.1,14258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651453,99565.00
01/01/2016 07:30,2,0.000,ALERT,211.93,301.77,60.028,1451651403,"274151322000088","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,568324.8,568324.8,3424,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651455,99566.00
01/01/2016 07:30,2,0.000,ALERT,212.83,301.77,60.023,1451651403,"274151322000068","219011344069620",0.00,-0.50,0,300.27,303.28,0.0,0.0,0.000,476254.2,476254.2,3615,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651456,99567.00
01/01/2016 07:30,2,0.000,ALERT,212.16,302.68,60.007,1451651403,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,306814.8,306814.8,14240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651458,99568.00
01/01/2016 07:30,2,0.000,ALERT,211.93,303.88,60.002,1451651403,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,312809.3,312809.3,9604,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651460,99569.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.37,59.996,1451651403,"201051344001203","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,313202.8,313202.8,14256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651462,99570.00
01/01/2016 07:30,2,0.000,ALERT,211.93,302.07,60.002,1451651403,"274151322000054","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,580434.9,580434.9,3430,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651464,99571.00
01/01/2016 07:30,2,0.000,ALERT,212.61,302.98,59.965,1451651403,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,301900.0,301900.0,9590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651466,99572.00
01/01/2016 07:30,2,0.000,ALERT,212.38,302.37,59.996,1451651403,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,311547.9,311547.9,14258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651467,99573.00
01/01/2016 07:30,2,0.000,ALERT,212.16,303.28,60.007,1451651403,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,315021.4,315021.4,9566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651469,99574.00
01/01/2016 07:30,2,0.000,ALERT,212.38,302.68,60.002,1451651403,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,308773.2,308773.2,9591,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651471,99575.00
01/01/2016 07:30,2,0.000,ALERT,212.38,303.88,59.996,1451651403,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,316558.7,316558.7,9557,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651473,99576.00
01/01/2016 07:30,2,0.000,ALERT,212.16,303.28,60.002,1451651403,"201051344000983","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,311634.2,311634.2,9585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451651474,99577.00
01/01/2016 07:30,2,0.000,ALERT,212.38,303.28,59.996,1451651403,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,307034.4,307034.4,9618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651476,99578.00
01/01/2016 07:30,2,0.000,ALERT,212.83,303.88,60.007,1451651403,"201051344000576","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,309508.2,309508.2,9566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651478,99579.00
01/01/2016 07:30,2,0.000,ALERT,212.16,301.17,60.002,1451651403,"274151322000087","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,555882.0,555882.0,3461,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451651480,99580.00
01/01/2016 07:45,2,0.000,ALERT,212.16,302.37,59.986,1451652303,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,309983.7,309983.7,9574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652305,99581.00
01/01/2016 07:45,2,0.000,ALERT,211.70,301.47,59.933,1451652303,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,583177.0,583177.0,3443,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652307,99582.00
01/01/2016 07:45,2,0.000,ALERT,212.61,302.37,59.981,1451652303,"201051344000633","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,302743.6,302743.6,9620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652309,99583.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.975,1451652303,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,303913.6,303913.6,9596,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652311,99584.00
01/01/2016 07:45,2,0.000,ALERT,211.93,301.77,59.975,1451652303,"201051344000646","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,308580.6,308580.6,14248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652313,99585.00
01/01/2016 07:45,2,0.000,ALERT,211.48,302.37,59.970,1451652303,"274151322000052","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,590717.9,590717.9,3455,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652315,99586.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.37,59.996,1451652303,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,313247.2,313247.2,14246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652317,99587.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.68,59.981,1451652303,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,311720.7,311720.7,14293,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652319,99588.00
01/01/2016 07:45,2,0.000,ALERT,212.61,302.98,59.928,1451652303,"201051344000582","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,306573.1,306573.1,14246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652320,99589.00
01/01/2016 07:45,2,0.000,ALERT,211.93,301.77,59.928,1451652303,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315637.0,315637.0,14229,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652322,99590.00
01/01/2016 07:45,2,0.000,ALERT,211.70,300.87,59.975,1451652303,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,476323.9,476323.9,3621,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652324,99591.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.98,59.970,1451652303,"201051344000579","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,317352.5,317352.5,9601,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652326,99592.00
