ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 07:45,2,0.000,ALERT,211.93,302.37,60.018,1451652303,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314042.6,314042.6,14299,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652328,99593.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.07,59.975,1451652303,"201051344000438","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315800.2,315800.2,14250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652330,99594.00
01/01/2016 07:45,2,0.000,ALERT,212.38,301.47,59.986,1451652303,"201051344000417","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,309970.2,309970.2,14307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652331,99595.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.981,1451652303,"274151322000083","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,585118.9,585118.9,3482,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652333,99596.00
01/01/2016 07:45,2,0.000,ALERT,212.16,302.07,59.975,1451652303,"274151322000076","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,621464.5,621464.5,3463,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652335,99597.00
01/01/2016 07:45,2,0.000,ALERT,211.93,303.28,59.981,1451652303,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,301500.0,301500.0,9572,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652337,99598.00
01/01/2016 07:45,2,0.000,ALERT,211.70,302.68,59.975,1451652303,"274151322000095","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,614370.4,614370.4,3486,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652339,99599.00
01/01/2016 07:45,2,0.000,ALERT,211.70,302.68,59.981,1451652303,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,301705.6,301705.6,9598,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652341,99600.00
01/01/2016 07:45,2,0.000,ALERT,211.93,301.17,59.954,1451652303,"201051344001025","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313860.4,313860.4,14236,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652342,99601.00
01/01/2016 07:45,2,0.000,ALERT,211.70,302.68,59.986,1451652303,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,311713.4,311713.4,9608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652345,99602.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.07,59.981,1451652303,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,308683.8,308683.8,9599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652346,99603.00
01/01/2016 07:45,2,0.000,ALERT,212.61,302.37,59.981,1451652303,"201051344000685","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,315349.2,315349.2,14281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652348,99604.00
01/01/2016 07:45,2,0.000,ALERT,212.61,301.77,59.975,1451652303,"201051344000917","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313027.1,313027.1,14282,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652350,99605.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.37,59.981,1451652303,"201051344001145","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316097.8,316097.8,14288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652352,99606.00
01/01/2016 07:45,2,0.000,ALERT,212.38,301.47,59.986,1451652303,"201051344000651","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,310288.1,310288.1,14260,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652353,99607.00
01/01/2016 07:45,2,0.000,ALERT,211.25,301.47,59.986,1451652303,"274151322000088","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,568324.8,568324.8,3426,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652355,99608.00
01/01/2016 07:45,2,0.000,ALERT,212.61,301.17,59.991,1451652303,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,476254.2,476254.2,3617,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652357,99609.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.37,59.996,1451652303,"201051344001135","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,306814.8,306814.8,14242,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652359,99610.00
01/01/2016 07:45,2,0.000,ALERT,211.70,303.28,59.986,1451652303,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,312809.3,312809.3,9606,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652361,99611.00
01/01/2016 07:45,2,0.000,ALERT,212.16,301.77,59.991,1451652303,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,313202.8,313202.8,14258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652362,99612.00
01/01/2016 07:45,2,0.000,ALERT,211.70,302.37,59.991,1451652303,"274151322000054","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,580434.9,580434.9,3432,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652364,99613.00
01/01/2016 07:45,2,0.000,ALERT,212.38,302.68,59.996,1451652303,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,301900.0,301900.0,9592,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652366,99614.00
01/01/2016 07:45,2,0.000,ALERT,212.16,302.07,59.986,1451652303,"201051344001093","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,311547.9,311547.9,14260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652368,99615.00
01/01/2016 07:45,2,0.000,ALERT,211.70,302.68,59.996,1451652303,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315021.4,315021.4,9568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652370,99616.00
01/01/2016 07:45,2,0.000,ALERT,212.16,302.37,59.986,1451652303,"201051344000648","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,308773.2,308773.2,9593,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652371,99617.00
01/01/2016 07:45,2,0.000,ALERT,211.93,303.58,60.028,1451652303,"201051344000569","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,316558.7,316558.7,9559,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652373,99618.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.98,59.996,1451652303,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,311634.2,311634.2,9587,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652375,99619.00
01/01/2016 07:45,2,0.000,ALERT,211.93,302.98,59.996,1451652303,"201051344001158","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,307034.4,307034.4,9620,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652377,99620.00
01/01/2016 07:45,2,0.000,ALERT,212.38,303.28,60.018,1451652303,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,309508.2,309508.2,9568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451652379,99621.00
01/01/2016 07:45,2,0.000,ALERT,211.70,301.17,59.991,1451652303,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,555882.0,555882.0,3463,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451652381,99622.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.37,59.981,1451653204,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309983.7,309983.7,9576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653206,99623.00
01/01/2016 08:00,2,0.000,ALERT,211.93,301.47,59.970,1451653204,"274151322000085","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,583177.0,583177.0,3445,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653207,99624.00
01/01/2016 08:00,2,0.000,ALERT,212.61,302.37,59.970,1451653204,"201051344000633","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,302743.6,302743.6,9622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653209,99625.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.98,60.007,1451653204,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,303913.6,303913.6,9598,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653211,99626.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.07,59.991,1451653204,"201051344000646","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,308580.6,308580.6,14250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653213,99627.00
01/01/2016 08:00,2,0.000,ALERT,211.48,302.68,59.965,1451653204,"274151322000052","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,590717.9,590717.9,3457,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653214,99628.00
01/01/2016 08:00,2,0.000,ALERT,212.61,302.37,59.959,1451653204,"201051344000585","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,313247.2,313247.2,14248,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653216,99629.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.68,59.959,1451653204,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,311720.7,311720.7,14295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653218,99630.00
01/01/2016 08:00,2,0.000,ALERT,212.83,302.98,59.965,1451653204,"201051344000582","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,306573.1,306573.1,14248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653220,99631.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.37,59.975,1451653204,"201051344000955","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,315637.0,315637.0,14231,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653222,99632.00
01/01/2016 08:00,2,0.000,ALERT,211.70,301.17,59.965,1451653204,"274151322000094","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,476323.9,476323.9,3623,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653224,99633.00
01/01/2016 08:00,2,0.000,ALERT,212.16,303.58,59.965,1451653204,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,317352.5,317352.5,9603,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653226,99634.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.37,59.959,1451653204,"201051344000890","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,314042.6,314042.6,14301,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653227,99635.00
01/01/2016 08:00,2,0.000,ALERT,212.38,302.07,59.944,1451653204,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315800.2,315800.2,14252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653229,99636.00
01/01/2016 08:00,2,0.000,ALERT,212.61,301.47,59.928,1451653204,"201051344000417","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,309970.2,309970.2,14309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653231,99637.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.07,59.991,1451653204,"274151322000083","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,585118.9,585118.9,3484,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653233,99638.00
01/01/2016 08:00,2,0.000,ALERT,212.38,301.77,59.954,1451653204,"274151322000076","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,621464.5,621464.5,3465,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653235,99639.00
01/01/2016 08:00,2,0.000,ALERT,212.16,303.58,59.954,1451653204,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,301500.0,301500.0,9574,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653237,99640.00
01/01/2016 08:00,2,0.000,ALERT,211.70,302.68,59.954,1451653204,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,614370.4,614370.4,3488,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653238,99641.00
01/01/2016 08:00,2,0.000,ALERT,211.70,302.68,59.965,1451653204,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,301705.6,301705.6,9600,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653240,99642.00
01/01/2016 08:00,2,0.000,ALERT,212.16,301.47,59.917,1451653204,"201051344001025","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313860.4,313860.4,14238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653242,99643.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.98,59.959,1451653204,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,311713.4,311713.4,9610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653244,99644.00
01/01/2016 08:00,2,0.000,ALERT,212.61,302.68,59.965,1451653204,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,308683.8,308683.8,9601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653246,99645.00
01/01/2016 08:00,2,0.000,ALERT,212.61,302.07,59.965,1451653204,"201051344000685","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,315349.2,315349.2,14283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653247,99646.00
01/01/2016 08:00,2,0.000,ALERT,212.38,301.47,59.965,1451653204,"201051344000917","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,313027.1,313027.1,14284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653249,99647.00
01/01/2016 08:00,2,0.000,ALERT,212.61,302.37,59.954,1451653204,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,316097.8,316097.8,14290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653251,99648.00
01/01/2016 08:00,2,0.000,ALERT,212.38,301.47,59.996,1451653204,"201051344000651","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,310288.1,310288.1,14262,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653253,99649.00
01/01/2016 08:00,2,0.000,ALERT,211.03,301.47,59.954,1451653204,"274151322000088","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,568324.8,568324.8,3428,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653255,99650.00
01/01/2016 08:00,2,0.000,ALERT,212.38,300.57,59.949,1451653204,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,476254.2,476254.2,3619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653257,99651.00
01/01/2016 08:00,2,0.000,ALERT,211.93,301.77,59.944,1451653204,"201051344001135","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,306814.8,306814.8,14244,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653258,99652.00
01/01/2016 08:00,2,0.000,ALERT,211.48,303.28,59.959,1451653204,"201051344000594","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,312809.3,312809.3,9608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653260,99653.00
01/01/2016 08:00,2,0.000,ALERT,212.38,301.77,59.954,1451653204,"201051344001203","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,313202.8,313202.8,14260,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653262,99654.00
01/01/2016 08:00,2,0.000,ALERT,211.48,301.77,59.949,1451653204,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,580434.9,580434.9,3434,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653264,99655.00
01/01/2016 08:00,2,0.000,ALERT,212.16,302.07,59.912,1451653204,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,301900.0,301900.0,9594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653265,99656.00
01/01/2016 08:00,2,0.000,ALERT,211.93,301.47,59.907,1451653204,"201051344001093","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,311547.9,311547.9,14262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653267,99657.00
01/01/2016 08:00,2,0.000,ALERT,211.70,302.68,59.949,1451653204,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315021.4,315021.4,9570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653269,99658.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.07,59.954,1451653204,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,308773.2,308773.2,9595,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653271,99659.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.98,59.954,1451653204,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,316558.7,316558.7,9561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653273,99660.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.98,59.965,1451653204,"201051344000983","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,311634.2,311634.2,9589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653275,99661.00
01/01/2016 08:00,2,0.000,ALERT,211.93,302.37,59.954,1451653204,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,307034.4,307034.4,9622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653277,99662.00
01/01/2016 08:00,2,0.000,ALERT,212.38,302.98,59.959,1451653204,"201051344000576","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,309508.2,309508.2,9570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451653279,99663.00
01/01/2016 08:00,2,0.000,ALERT,211.48,300.87,59.991,1451653204,"274151322000087","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,555882.0,555882.0,3465,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451653281,99664.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.77,59.933,1451654103,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,309983.7,309983.7,9578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654105,99665.00
01/01/2016 08:15,2,0.000,ALERT,211.48,301.47,59.959,1451654103,"274151322000085","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,583177.0,583177.0,3447,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654107,99666.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.77,59.959,1451654103,"201051344000633","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,302743.6,302743.6,9624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654109,99667.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.07,59.959,1451654103,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,303913.6,303913.6,9600,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654110,99668.00
01/01/2016 08:15,2,0.000,ALERT,211.48,301.17,59.954,1451654103,"201051344000646","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,308580.6,308580.6,14252,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654112,99669.00
01/01/2016 08:15,2,0.000,ALERT,211.25,302.07,59.944,1451654103,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,590717.9,590717.9,3459,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654114,99670.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.47,59.996,1451654103,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313247.2,313247.2,14250,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654116,99671.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.47,59.965,1451654103,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,311720.7,311720.7,14297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654118,99672.00
01/01/2016 08:15,2,0.000,ALERT,212.38,302.37,59.959,1451654103,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,306573.1,306573.1,14250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654119,99673.00
01/01/2016 08:15,2,0.000,ALERT,211.48,301.17,59.965,1451654103,"201051344000955","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,315637.0,315637.0,14233,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654121,99674.00
01/01/2016 08:15,2,0.000,ALERT,211.48,300.57,59.965,1451654103,"274151322000094","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,476323.9,476323.9,3625,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654123,99675.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.68,59.996,1451654103,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,317352.5,317352.5,9605,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654125,99676.00
01/01/2016 08:15,2,0.000,ALERT,211.70,301.47,59.954,1451654103,"201051344000890","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,314042.6,314042.6,14303,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654127,99677.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.17,59.965,1451654103,"201051344000438","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315800.2,315800.2,14254,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654128,99678.00
01/01/2016 08:15,2,0.000,ALERT,212.16,300.57,60.012,1451654103,"201051344000417","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,309970.2,309970.2,14311,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654130,99679.00
01/01/2016 08:15,2,0.000,ALERT,211.70,301.47,59.965,1451654103,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,585118.9,585118.9,3486,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654132,99680.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.17,59.970,1451654103,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,621464.5,621464.5,3467,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654134,99681.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.68,59.975,1451654103,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,301500.0,301500.0,9576,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654136,99682.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.37,59.965,1451654103,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,614370.4,614370.4,3490,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654137,99683.00
01/01/2016 08:15,2,0.000,ALERT,211.25,301.77,60.018,1451654103,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,301705.6,301705.6,9602,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654139,99684.00
01/01/2016 08:15,2,0.000,ALERT,211.93,300.57,59.970,1451654103,"201051344001025","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,313860.4,313860.4,14240,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654141,99685.00
01/01/2016 08:15,2,0.000,ALERT,211.48,302.07,59.996,1451654103,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,311713.4,311713.4,9612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654143,99686.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.77,59.986,1451654103,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,308683.8,308683.8,9603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654145,99687.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.17,59.949,1451654103,"201051344000685","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,315349.2,315349.2,14285,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654147,99688.00
01/01/2016 08:15,2,0.000,ALERT,211.93,300.57,59.938,1451654103,"201051344000917","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,313027.1,313027.1,14286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654148,99689.00
01/01/2016 08:15,2,0.000,ALERT,212.16,301.47,59.981,1451654103,"201051344001145","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,316097.8,316097.8,14292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654150,99690.00
01/01/2016 08:15,2,0.000,ALERT,211.93,300.57,59.981,1451654103,"201051344000651","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,310288.1,310288.1,14264,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654152,99691.00
01/01/2016 08:15,2,0.000,ALERT,211.25,301.17,59.970,1451654103,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,568324.8,568324.8,3430,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654154,99692.00
01/01/2016 08:15,2,0.000,ALERT,212.16,300.57,59.965,1451654103,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,476254.2,476254.2,3621,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654156,99693.00
01/01/2016 08:15,2,0.000,ALERT,211.48,301.17,59.970,1451654103,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,306814.8,306814.8,14246,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654158,99694.00
01/01/2016 08:15,2,0.000,ALERT,211.25,302.68,59.970,1451654103,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,312809.3,312809.3,9610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654160,99695.00
01/01/2016 08:15,2,0.000,ALERT,211.93,300.87,59.965,1451654103,"201051344001203","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,313202.8,313202.8,14262,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654161,99696.00
01/01/2016 08:15,2,0.000,ALERT,211.25,301.47,59.970,1451654103,"274151322000054","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,580434.9,580434.9,3436,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654163,99697.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.77,59.922,1451654103,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,301900.0,301900.0,9596,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654165,99698.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.17,59.970,1451654103,"201051344001093","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,311547.9,311547.9,14264,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654167,99699.00
01/01/2016 08:15,2,0.000,ALERT,211.48,302.07,59.975,1451654103,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,315021.4,315021.4,9572,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654168,99700.00
01/01/2016 08:15,2,0.000,ALERT,211.93,301.77,59.965,1451654103,"201051344000648","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308773.2,308773.2,9597,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451654170,99701.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.68,59.970,1451654103,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,316558.7,316558.7,9563,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654172,99702.00
01/01/2016 08:15,2,0.000,ALERT,211.48,302.37,59.965,1451654103,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,311634.2,311634.2,9591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654174,99703.00
01/01/2016 08:15,2,0.000,ALERT,211.70,302.07,59.970,1451654103,"201051344001158","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,307034.4,307034.4,9624,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654176,99704.00
01/01/2016 08:15,2,0.000,ALERT,211.93,302.68,59.970,1451654103,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,309508.2,309508.2,9572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654178,99705.00
01/01/2016 08:15,2,0.000,ALERT,211.48,299.97,59.986,1451654103,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,555882.0,555882.0,3467,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451654180,99706.00
01/01/2016 08:30,2,0.000,ALERT,212.61,302.98,60.023,1451655003,"201051344000645","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,309983.7,309983.7,9580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655005,99707.00
01/01/2016 08:30,2,0.000,ALERT,212.16,301.77,59.986,1451655003,"274151322000085","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,583177.0,583177.0,3449,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655007,99708.00
01/01/2016 08:30,2,0.000,ALERT,212.38,302.07,59.986,1451655003,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,302743.6,302743.6,9626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655008,99709.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.98,59.991,1451655003,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,303913.6,303913.6,9602,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655010,99710.00
01/01/2016 08:30,2,0.000,ALERT,212.16,301.77,59.986,1451655003,"201051344000646","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,308580.6,308580.6,14254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655012,99711.00
01/01/2016 08:30,2,0.000,ALERT,211.70,301.47,59.986,1451655003,"274151322000052","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,590717.9,590717.9,3461,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655014,99712.00
01/01/2016 08:30,2,0.000,ALERT,212.38,302.07,59.981,1451655003,"201051344000585","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,313247.2,313247.2,14252,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655016,99713.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.07,59.981,1451655003,"201051344001230","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,311720.7,311720.7,14299,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655018,99714.00
01/01/2016 08:30,2,0.000,ALERT,212.83,302.98,59.986,1451655003,"201051344000582","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,306573.1,306573.1,14252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655020,99715.00
01/01/2016 08:30,2,0.000,ALERT,211.93,301.77,59.996,1451655003,"201051344000955","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315637.0,315637.0,14235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655022,99716.00
01/01/2016 08:30,2,0.000,ALERT,212.16,301.17,59.970,1451655003,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,476323.9,476323.9,3627,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655024,99717.00
01/01/2016 08:30,2,0.000,ALERT,212.16,303.88,59.975,1451655003,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,317352.5,317352.5,9607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655025,99718.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.07,59.981,1451655003,"201051344000890","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,314042.6,314042.6,14305,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655027,99719.00
01/01/2016 08:30,2,0.000,ALERT,212.38,301.77,59.970,1451655003,"201051344000438","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,315800.2,315800.2,14256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655029,99720.00
01/01/2016 08:30,2,0.000,ALERT,212.61,301.47,59.938,1451655003,"201051344000417","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,309970.2,309970.2,14313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655031,99721.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.07,59.981,1451655003,"274151322000083","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,585118.9,585118.9,3488,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655033,99722.00
01/01/2016 08:30,2,0.000,ALERT,212.61,302.07,59.965,1451655003,"274151322000076","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,621464.5,621464.5,3469,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655034,99723.00
01/01/2016 08:30,2,0.000,ALERT,212.16,303.88,59.981,1451655003,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,301500.0,301500.0,9578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655036,99724.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.98,59.975,1451655003,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.18,0.0,0.0,0.000,614370.4,614370.4,3492,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655038,99725.00
01/01/2016 08:30,2,0.000,ALERT,211.70,302.68,59.949,1451655003,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,301705.6,301705.6,9604,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655040,99726.00
01/01/2016 08:30,2,0.000,ALERT,212.16,300.87,59.975,1451655003,"201051344001025","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,313860.4,313860.4,14242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655042,99727.00
01/01/2016 08:30,2,0.000,ALERT,211.93,302.98,59.970,1451655003,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,311713.4,311713.4,9614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655044,99728.00
01/01/2016 08:30,2,0.000,ALERT,212.61,302.68,59.970,1451655003,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,308683.8,308683.8,9605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655045,99729.00
01/01/2016 08:30,2,0.000,ALERT,212.61,301.77,59.959,1451655003,"201051344000685","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,315349.2,315349.2,14287,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655047,99730.00
01/01/2016 08:30,2,0.000,ALERT,212.38,301.17,59.975,1451655003,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313027.1,313027.1,14288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655049,99731.00
01/01/2016 08:30,2,0.000,ALERT,212.61,302.07,59.970,1451655003,"201051344001145","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,316097.8,316097.8,14294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655051,99732.00
01/01/2016 08:30,2,0.000,ALERT,212.38,300.87,59.965,1451655003,"201051344000651","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,310288.1,310288.1,14266,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655053,99733.00
01/01/2016 08:30,2,0.000,ALERT,211.70,301.17,59.965,1451655003,"274151322000088","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,568324.8,568324.8,3432,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655054,99734.00
01/01/2016 08:30,2,0.000,ALERT,212.83,300.87,59.954,1451655003,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,476254.2,476254.2,3623,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655056,99735.00
01/01/2016 08:30,2,0.000,ALERT,211.93,301.47,59.959,1451655003,"201051344001135","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,306814.8,306814.8,14248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655058,99736.00
01/01/2016 08:30,2,0.000,ALERT,211.70,303.58,59.965,1451655003,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312809.3,312809.3,9612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655060,99737.00
01/01/2016 08:30,2,0.000,ALERT,212.38,301.47,59.965,1451655003,"201051344001203","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,313202.8,313202.8,14264,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655062,99738.00
