ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 08:30,2,0.000,ALERT,211.93,302.07,59.959,1451655003,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,580434.9,580434.9,3438,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655063,99739.00
01/01/2016 08:30,2,0.000,ALERT,212.38,302.37,59.954,1451655003,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,301900.0,301900.0,9598,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655065,99740.00
01/01/2016 08:30,2,0.000,ALERT,212.38,301.77,59.959,1451655003,"201051344001093","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,311547.9,311547.9,14266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655067,99741.00
01/01/2016 08:30,2,0.000,ALERT,211.93,302.37,59.959,1451655003,"201051344000900","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,315021.4,315021.4,9574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655069,99742.00
01/01/2016 08:30,2,0.000,ALERT,212.38,302.37,59.949,1451655003,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308773.2,308773.2,9599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655071,99743.00
01/01/2016 08:30,2,0.000,ALERT,212.16,303.88,59.912,1451655003,"201051344000569","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,316558.7,316558.7,9565,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655072,99744.00
01/01/2016 08:30,2,0.000,ALERT,212.16,303.28,59.954,1451655003,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,311634.2,311634.2,9593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655074,99745.00
01/01/2016 08:30,2,0.000,ALERT,212.16,302.98,59.996,1451655003,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,307034.4,307034.4,9626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655076,99746.00
01/01/2016 08:30,2,0.000,ALERT,212.61,303.88,59.933,1451655003,"201051344000576","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,309508.2,309508.2,9574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655078,99747.00
01/01/2016 08:30,2,0.000,ALERT,212.16,300.87,59.922,1451655003,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,555882.0,555882.0,3469,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655080,99748.00
01/01/2016 08:45,2,0.000,ALERT,212.83,303.88,59.986,1451655903,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,309983.7,309983.7,9582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655905,99749.00
01/01/2016 08:45,2,0.000,ALERT,212.38,302.37,59.975,1451655903,"274151322000085","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,583177.0,583177.0,3451,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655907,99750.00
01/01/2016 08:45,2,0.000,ALERT,213.06,303.58,59.981,1451655903,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,302743.6,302743.6,9628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655909,99751.00
01/01/2016 08:45,2,0.000,ALERT,212.61,303.88,59.986,1451655903,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,303913.6,303913.6,9604,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655911,99752.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.98,59.954,1451655903,"201051344000646","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308580.6,308580.6,14256,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655912,99753.00
01/01/2016 08:45,2,0.000,ALERT,211.93,302.98,59.981,1451655903,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,590717.9,590717.9,3463,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655914,99754.00
01/01/2016 08:45,2,0.000,ALERT,212.83,302.98,59.991,1451655903,"201051344000585","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,313247.2,313247.2,14254,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655916,99755.00
01/01/2016 08:45,2,0.000,ALERT,212.61,303.28,59.959,1451655903,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,311720.7,311720.7,14301,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655918,99756.00
01/01/2016 08:45,2,0.000,ALERT,213.06,303.58,59.975,1451655903,"201051344000582","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,306573.1,306573.1,14254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655920,99757.00
01/01/2016 08:45,2,0.000,ALERT,212.38,302.68,60.002,1451655903,"201051344000955","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315637.0,315637.0,14237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655922,99758.00
01/01/2016 08:45,2,0.000,ALERT,212.16,302.07,59.965,1451655903,"274151322000094","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,476323.9,476323.9,3629,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655923,99759.00
01/01/2016 08:45,2,0.000,ALERT,212.38,304.48,59.981,1451655903,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,317352.5,317352.5,9609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655925,99760.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.98,59.986,1451655903,"201051344000890","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,314042.6,314042.6,14307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655927,99761.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.68,59.975,1451655903,"201051344000438","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,315800.2,315800.2,14258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655929,99762.00
01/01/2016 08:45,2,0.000,ALERT,212.83,302.37,59.959,1451655903,"201051344000417","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,309970.2,309970.2,14315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655930,99763.00
01/01/2016 08:45,2,0.000,ALERT,212.38,302.98,59.986,1451655903,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,585118.9,585118.9,3490,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655932,99764.00
01/01/2016 08:45,2,0.000,ALERT,212.83,302.98,59.965,1451655903,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,621464.5,621464.5,3471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655934,99765.00
01/01/2016 08:45,2,0.000,ALERT,212.38,304.48,59.986,1451655903,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,301500.0,301500.0,9580,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655936,99766.00
01/01/2016 08:45,2,0.000,ALERT,211.25,301.77,59.970,1451655903,"274151322000095","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,614370.4,614370.4,3494,0,0,0,L,1151911521,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655938,99767.00
01/01/2016 08:45,2,0.000,ALERT,212.16,303.28,59.986,1451655903,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,301705.6,301705.6,9606,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655940,99768.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.07,59.949,1451655903,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,313860.4,313860.4,14244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655942,99769.00
01/01/2016 08:45,2,0.000,ALERT,212.16,303.28,59.981,1451655903,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,311713.4,311713.4,9616,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655944,99770.00
01/01/2016 08:45,2,0.000,ALERT,212.83,303.28,60.018,1451655903,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,308683.8,308683.8,9607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655945,99771.00
01/01/2016 08:45,2,0.000,ALERT,213.29,303.28,59.991,1451655903,"201051344000685","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,315349.2,315349.2,14289,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655947,99772.00
01/01/2016 08:45,2,0.000,ALERT,213.06,302.68,59.991,1451655903,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,313027.1,313027.1,14290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655949,99773.00
01/01/2016 08:45,2,0.000,ALERT,213.06,302.98,60.012,1451655903,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,316097.8,316097.8,14296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655951,99774.00
01/01/2016 08:45,2,0.000,ALERT,212.83,302.37,59.959,1451655903,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,310288.1,310288.1,14268,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655953,99775.00
01/01/2016 08:45,2,0.000,ALERT,211.70,301.47,59.981,1451655903,"274151322000088","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,568324.8,568324.8,3434,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655954,99776.00
01/01/2016 08:45,2,0.000,ALERT,212.83,301.77,59.975,1451655903,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,476254.2,476254.2,3625,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655956,99777.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.98,59.991,1451655903,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,306814.8,306814.8,14250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655958,99778.00
01/01/2016 08:45,2,0.000,ALERT,211.93,303.58,59.965,1451655903,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,312809.3,312809.3,9614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655960,99779.00
01/01/2016 08:45,2,0.000,ALERT,213.06,302.68,59.986,1451655903,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,313202.8,313202.8,14266,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655962,99780.00
01/01/2016 08:45,2,0.000,ALERT,211.93,302.98,59.981,1451655903,"274151322000054","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,580434.9,580434.9,3440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655963,99781.00
01/01/2016 08:45,2,0.000,ALERT,212.61,302.98,59.986,1451655903,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,301900.0,301900.0,9600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655965,99782.00
01/01/2016 08:45,2,0.000,ALERT,212.83,302.37,59.991,1451655903,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,311547.9,311547.9,14268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655967,99783.00
01/01/2016 08:45,2,0.000,ALERT,212.16,303.28,59.986,1451655903,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,315021.4,315021.4,9576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655969,99784.00
01/01/2016 08:45,2,0.000,ALERT,212.38,302.07,59.986,1451655903,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,308773.2,308773.2,9601,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655971,99785.00
01/01/2016 08:45,2,0.000,ALERT,212.38,303.88,59.986,1451655903,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,316558.7,316558.7,9567,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655972,99786.00
01/01/2016 08:45,2,0.000,ALERT,212.16,303.28,59.975,1451655903,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,311634.2,311634.2,9595,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451655974,99787.00
01/01/2016 08:45,2,0.000,ALERT,212.38,303.28,59.975,1451655903,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,307034.4,307034.4,9628,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655976,99788.00
01/01/2016 08:45,2,0.000,ALERT,212.83,303.88,59.981,1451655903,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,309508.2,309508.2,9576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655978,99789.00
01/01/2016 08:45,2,0.000,ALERT,211.93,301.77,59.944,1451655903,"274151322000087","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,555882.0,555882.0,3471,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451655980,99790.00
01/01/2016 09:00,2,0.000,ALERT,212.83,303.28,59.965,1451656803,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,309983.7,309983.7,9584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656805,99791.00
01/01/2016 09:00,2,0.000,ALERT,212.16,302.68,59.970,1451656803,"274151322000085","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,583177.0,583177.0,3453,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656807,99792.00
01/01/2016 09:00,2,0.000,ALERT,213.06,302.98,59.975,1451656803,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,302743.6,302743.6,9630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656809,99793.00
01/01/2016 09:00,2,0.000,ALERT,212.61,303.28,59.938,1451656803,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,303913.6,303913.6,9606,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656811,99794.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.98,59.970,1451656803,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,308580.6,308580.6,14258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656812,99795.00
01/01/2016 09:00,2,0.000,ALERT,211.93,302.98,59.965,1451656803,"274151322000052","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,590717.9,590717.9,3465,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656814,99796.00
01/01/2016 09:00,2,0.000,ALERT,213.06,303.28,59.970,1451656803,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313247.2,313247.2,14256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656816,99797.00
01/01/2016 09:00,2,0.000,ALERT,212.83,303.58,59.938,1451656803,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,311720.7,311720.7,14303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656818,99798.00
01/01/2016 09:00,2,0.000,ALERT,213.29,303.88,59.965,1451656803,"201051344000582","219011344069620",0.00,-4.00,0,302.07,305.38,0.0,0.0,0.000,306573.1,306573.1,14256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656820,99799.00
01/01/2016 09:00,2,0.000,ALERT,212.38,302.98,59.970,1451656803,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,315637.0,315637.0,14239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656822,99800.00
01/01/2016 09:00,2,0.000,ALERT,212.16,301.77,59.959,1451656803,"274151322000094","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,476323.9,476323.9,3631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656823,99801.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.58,59.959,1451656803,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,317352.5,317352.5,9611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656825,99802.00
01/01/2016 09:00,2,0.000,ALERT,212.61,303.58,59.959,1451656803,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,314042.6,314042.6,14309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656827,99803.00
01/01/2016 09:00,2,0.000,ALERT,212.83,302.98,59.975,1451656803,"201051344000438","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,315800.2,315800.2,14260,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656829,99804.00
01/01/2016 09:00,2,0.000,ALERT,212.83,302.37,59.965,1451656803,"201051344000417","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,309970.2,309970.2,14317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656831,99805.00
01/01/2016 09:00,2,0.000,ALERT,212.16,302.68,59.949,1451656803,"274151322000083","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,585118.9,585118.9,3492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656832,99806.00
01/01/2016 09:00,2,0.000,ALERT,212.83,302.37,59.965,1451656803,"274151322000076","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,621464.5,621464.5,3473,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656834,99807.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.58,59.959,1451656803,"201051344000868","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,301500.0,301500.0,9582,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656836,99808.00
01/01/2016 09:00,2,0.000,ALERT,212.16,303.28,59.965,1451656803,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,614370.4,614370.4,3496,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656838,99809.00
01/01/2016 09:00,2,0.000,ALERT,212.16,303.28,59.970,1451656803,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,301705.6,301705.6,9608,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656840,99810.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.07,60.007,1451656803,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,313860.4,313860.4,14246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656842,99811.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.58,59.970,1451656803,"201051344000458","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,311713.4,311713.4,9618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656843,99812.00
01/01/2016 09:00,2,0.000,ALERT,213.06,303.28,59.970,1451656803,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,308683.8,308683.8,9609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656845,99813.00
01/01/2016 09:00,2,0.000,ALERT,213.06,302.68,59.975,1451656803,"201051344000685","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,315349.2,315349.2,14291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656847,99814.00
01/01/2016 09:00,2,0.000,ALERT,212.83,302.37,59.975,1451656803,"201051344000917","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,313027.1,313027.1,14292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656849,99815.00
01/01/2016 09:00,2,0.000,ALERT,213.06,303.28,59.970,1451656803,"201051344001145","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,316097.8,316097.8,14298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656851,99816.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.07,59.981,1451656803,"201051344000651","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14270,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656853,99817.00
01/01/2016 09:00,2,0.000,ALERT,211.70,301.77,59.965,1451656803,"274151322000088","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,568324.8,568324.8,3436,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656854,99818.00
01/01/2016 09:00,2,0.000,ALERT,212.83,301.17,59.970,1451656803,"274151322000068","219011344069620",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,476254.2,476254.2,3627,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656856,99819.00
01/01/2016 09:00,2,0.000,ALERT,212.38,302.68,59.975,1451656803,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,306814.8,306814.8,14252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656858,99820.00
01/01/2016 09:00,2,0.000,ALERT,212.16,304.18,60.007,1451656803,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,312809.3,312809.3,9616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656860,99821.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.37,59.959,1451656803,"201051344001203","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,313202.8,313202.8,14268,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656862,99822.00
01/01/2016 09:00,2,0.000,ALERT,212.16,302.37,59.965,1451656803,"274151322000054","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,580434.9,580434.9,3442,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656864,99823.00
01/01/2016 09:00,2,0.000,ALERT,212.83,302.98,59.965,1451656803,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,301900.0,301900.0,9602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656865,99824.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.68,59.970,1451656803,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,311547.9,311547.9,14270,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656867,99825.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.28,59.986,1451656803,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,315021.4,315021.4,9578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656869,99826.00
01/01/2016 09:00,2,0.000,ALERT,212.61,302.68,59.970,1451656803,"201051344000648","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,308773.2,308773.2,9603,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451656871,99827.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.88,59.986,1451656803,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,316558.7,316558.7,9569,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656872,99828.00
01/01/2016 09:00,2,0.000,ALERT,212.38,303.58,59.933,1451656803,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,311634.2,311634.2,9597,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656874,99829.00
01/01/2016 09:00,2,0.000,ALERT,212.61,303.28,59.981,1451656803,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,307034.4,307034.4,9630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656876,99830.00
01/01/2016 09:00,2,0.104,ALERT,212.83,303.88,59.986,1451656803,"201051344000576","219011344069620",30.57,-3.00,0,301.47,305.08,3.2,1.2,0.000,309508.2,309508.2,9578,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1451656878,99831.00
01/01/2016 09:00,2,0.000,ALERT,212.38,301.47,59.970,1451656803,"274151322000087","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,555882.0,555882.0,3473,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451656880,99832.00
01/01/2016 09:15,2,0.131,ALERT,212.83,303.58,59.965,1451657703,"201051344000645","219011344069620",18.13,-2.50,0,301.17,305.08,2.4,0.4,0.000,309983.8,309983.8,9586,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1451657705,99833.00
01/01/2016 09:15,2,0.018,ALERT,212.38,302.07,59.959,1451657703,"274151322000085","219011344069620",30.95,-2.50,0,300.57,304.48,0.0,0.0,0.000,583177.0,583177.0,3455,0,0,0,L,1151911521,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657707,99834.00
01/01/2016 09:15,2,0.000,ALERT,213.06,303.28,59.959,1451657703,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,302743.6,302743.6,9632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657708,99835.00
01/01/2016 09:15,2,0.182,ALERT,212.61,303.28,59.959,1451657703,"201051344000469","219011344069620",16.80,-4.00,0,300.27,304.78,3.1,1.1,0.000,303913.8,303913.8,9608,0,0,0,L,1122011218,0,120.88,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1451657710,99836.00
01/01/2016 09:15,2,0.000,ALERT,212.38,302.98,60.012,1451657703,"201051344000646","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,308580.6,308580.6,14260,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657712,99837.00
01/01/2016 09:15,2,0.043,ALERT,211.93,301.47,59.970,1451657703,"274151322000052","219011344069620",30.45,-2.50,0,300.57,304.48,0.0,0.0,0.000,590717.9,590717.9,3467,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657714,99838.00
01/01/2016 09:15,2,0.115,ALERT,212.83,302.98,59.965,1451657703,"201051344000585","219011344069620",14.79,-3.00,0,300.57,304.78,1.8,0.0,0.000,313247.2,313247.2,14258,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1451657716,99839.00
01/01/2016 09:15,2,0.000,ALERT,212.61,303.58,59.965,1451657703,"201051344001230","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,311720.7,311720.7,14305,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657718,99840.00
01/01/2016 09:15,2,0.090,ALERT,213.06,303.58,59.970,1451657703,"201051344000582","219011344069620",31.27,-4.00,0,301.77,305.38,2.9,0.9,0.000,306573.3,306573.3,14258,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657720,99841.00
01/01/2016 09:15,2,0.184,ALERT,212.38,302.98,59.970,1451657703,"201051344000955","219011344069620",20.40,-3.00,0,301.17,304.78,3.8,1.8,0.000,315637.4,315637.4,14241,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1451657721,99842.00
01/01/2016 09:15,2,0.000,ALERT,211.93,301.17,59.954,1451657703,"274151322000094","219011344069620",0.00,-3.50,0,300.27,303.28,0.0,0.0,0.000,476323.9,476323.9,3633,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657723,99843.00
01/01/2016 09:15,2,0.000,ALERT,212.38,304.18,59.970,1451657703,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,317352.5,317352.5,9613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657725,99844.00
01/01/2016 09:15,2,0.000,ALERT,212.38,303.28,59.970,1451657703,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,314042.6,314042.6,14311,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657727,99845.00
01/01/2016 09:15,2,0.000,ALERT,212.61,302.68,59.965,1451657703,"201051344000438","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,315800.2,315800.2,14262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657728,99846.00
01/01/2016 09:15,2,0.000,ALERT,212.83,302.37,59.970,1451657703,"201051344000417","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,309970.2,309970.2,14319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657730,99847.00
01/01/2016 09:15,2,0.018,ALERT,212.16,302.07,59.954,1451657703,"274151322000083","219011344069620",28.03,-2.50,0,301.17,304.48,0.0,0.0,0.000,585118.9,585118.9,3494,0,0,0,L,1151911521,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1451657732,99848.00
01/01/2016 09:15,2,0.000,ALERT,212.83,301.77,59.970,1451657703,"274151322000076","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,621464.5,621464.5,3475,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657734,99849.00
01/01/2016 09:15,2,0.137,ALERT,212.61,304.18,60.002,1451657703,"201051344000868","219011344069620",19.46,-3.50,0,302.07,305.98,2.7,0.7,0.000,301500.1,301500.1,9584,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1451657736,99850.00
01/01/2016 09:15,2,0.000,ALERT,212.16,302.98,59.965,1451657703,"274151322000095","219011344069620",0.00,-3.50,0,302.07,304.78,0.0,0.0,0.000,614370.4,614370.4,3498,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657738,99851.00
01/01/2016 09:15,2,0.000,ALERT,212.38,302.98,59.959,1451657703,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,301705.6,301705.6,9610,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657739,99852.00
01/01/2016 09:15,2,0.145,ALERT,212.38,302.37,60.018,1451657703,"201051344001025","219011344069620",20.28,-3.50,0,300.27,305.08,3.0,1.0,0.000,313860.6,313860.6,14248,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1451657741,99853.00
01/01/2016 09:15,2,0.000,ALERT,212.38,303.58,59.991,1451657703,"201051344000458","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,311713.4,311713.4,9620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657743,99854.00
01/01/2016 09:15,2,0.182,ALERT,213.06,303.28,59.965,1451657703,"201051344000853","219011344069620",20.08,-3.00,0,301.47,305.08,3.7,1.7,0.000,308684.0,308684.0,9611,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451657745,99855.00
01/01/2016 09:15,2,0.000,ALERT,213.06,302.98,60.007,1451657703,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,315349.2,315349.2,14293,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657747,99856.00
01/01/2016 09:15,2,0.000,ALERT,212.83,302.68,59.970,1451657703,"201051344000917","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,313027.1,313027.1,14294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657748,99857.00
01/01/2016 09:15,2,0.000,ALERT,212.83,303.28,59.970,1451657703,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,316097.8,316097.8,14300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657750,99858.00
01/01/2016 09:15,2,0.000,ALERT,212.83,302.68,59.975,1451657703,"201051344000651","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,310288.1,310288.1,14272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657752,99859.00
01/01/2016 09:15,2,0.008,ALERT,211.70,301.77,59.970,1451657703,"274151322000088","219011344069620",29.96,-2.00,0,300.27,303.88,0.0,0.0,0.000,568324.8,568324.8,3438,0,0,0,L,1151911521,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657754,99860.00
01/01/2016 09:15,2,0.000,ALERT,212.83,301.47,59.975,1451657703,"274151322000068","219011344069620",0.00,-2.00,0,299.97,302.98,0.0,0.0,0.000,476254.2,476254.2,3629,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657756,99861.00
01/01/2016 09:15,2,0.117,ALERT,212.38,303.28,59.975,1451657703,"201051344001135","219011344069620",17.22,-3.00,0,300.87,305.08,2.0,0.1,0.000,306814.8,306814.8,14254,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1451657757,99862.00
01/01/2016 09:15,2,0.000,ALERT,212.16,304.18,59.975,1451657703,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,312809.3,312809.3,9618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451657759,99863.00
01/01/2016 09:15,2,0.137,ALERT,212.61,302.68,59.970,1451657703,"201051344001203","219011344069620",14.15,-3.50,0,300.87,306.28,2.0,0.0,0.000,313202.8,313202.8,14270,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657761,99864.00
01/01/2016 09:15,2,0.016,ALERT,211.93,302.37,59.975,1451657703,"274151322000054","219011344069620",31.15,-2.00,0,300.57,304.48,0.0,0.0,0.000,580434.9,580434.9,3444,0,0,0,L,1151911521,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657763,99865.00
01/01/2016 09:15,2,0.068,ALERT,212.83,303.28,59.970,1451657703,"201051344000867","219011344069620",31.17,-2.50,0,300.87,305.38,2.2,0.2,0.000,301900.0,301900.0,9604,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1451657764,99866.00
01/01/2016 09:15,2,0.137,ALERT,212.61,302.98,59.975,1451657703,"201051344001093","219011344069620",31.89,-2.00,0,300.87,304.48,4.5,2.4,0.000,311548.3,311548.3,14272,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451657766,99867.00
01/01/2016 09:15,2,0.082,ALERT,212.38,303.88,59.975,1451657703,"201051344000900","219011344069620",22.07,-3.00,0,300.87,304.78,1.9,0.0,0.000,315021.4,315021.4,9580,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451657768,99868.00
01/01/2016 09:15,2,0.094,ALERT,212.61,302.98,59.975,1451657703,"201051344000648","219011344069620",32.01,-4.00,0,300.87,305.08,3.1,1.1,0.000,308773.2,308773.2,9605,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1451657770,99869.00
01/01/2016 09:15,2,0.146,ALERT,212.61,304.18,59.975,1451657703,"201051344000569","219011344069620",16.34,-3.00,0,301.77,314.40,2.4,0.4,0.000,316558.8,316558.8,9571,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1451657772,99870.00
01/01/2016 09:15,2,0.123,ALERT,212.61,303.88,59.970,1451657703,"201051344000983","219011344069620",16.60,-2.50,0,301.77,305.68,2.1,0.1,0.000,311634.2,311634.2,9599,0,0,0,L,1122011218,0,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1451657774,99871.00
01/01/2016 09:15,2,0.000,ALERT,212.61,303.58,59.986,1451657703,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,307034.4,307034.4,9632,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451657776,99872.00
01/01/2016 09:15,2,0.221,ALERT,213.29,304.48,59.975,1451657703,"201051344000576","219011344069620",21.73,-3.00,0,301.77,305.38,4.8,2.8,0.000,309508.7,309508.7,9580,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451657778,99873.00
01/01/2016 09:15,2,0.031,ALERT,212.16,301.77,59.965,1451657703,"274151322000087","219011344069620",29.22,-1.50,0,299.67,303.58,0.0,0.0,0.000,555882.0,555882.0,3475,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1451657779,99874.00
01/01/2016 09:30,2,0.180,ACTIVE,212.61,303.28,59.970,1451658603,"201051344000645","219011344069620",20.36,-2.50,0,301.17,305.38,3.7,1.6,0.000,309984.0,309984.0,9588,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658604,99875.00
01/01/2016 09:30,2,0.055,ALERT,211.93,301.47,59.991,1451658603,"274151322000085","219011344069620",18.17,-2.00,0,299.67,303.88,1.0,0.0,0.000,583177.0,583177.0,3457,0,0,0,L,1151911521,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1451658606,99876.00
01/01/2016 09:30,2,0.000,ALERT,212.83,302.68,59.965,1451658603,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,302743.6,302743.6,9634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451658608,99877.00
01/01/2016 09:30,2,0.199,ACTIVE,212.16,303.28,59.970,1451658603,"201051344000469","219011344069620",22.13,-3.50,0,299.97,304.78,4.5,2.4,0.000,303914.2,303914.2,9610,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658608,99878.00
01/01/2016 09:30,2,0.055,ALERT,212.16,302.68,59.959,1451658603,"201051344000646","219011344069620",31.33,-3.50,0,300.27,304.48,1.8,0.0,0.000,308580.6,308580.6,14262,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1451658610,99879.00
01/01/2016 09:30,2,0.043,ALERT,211.48,301.47,59.996,1451658603,"274151322000052","219011344069620",31.59,-2.50,0,299.07,304.18,0.0,0.0,0.000,590717.9,590717.9,3469,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451658612,99880.00
01/01/2016 09:30,2,0.148,ALERT,212.61,302.68,59.949,1451658603,"201051344000585","219011344069620",19.60,-2.50,0,300.27,304.78,3.0,0.9,0.000,313247.3,313247.3,14260,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1451658614,99881.00
01/01/2016 09:30,2,0.064,ALERT,212.38,302.68,59.959,1451658603,"201051344001230","219011344069620",31.61,-3.00,0,301.17,305.08,2.1,0.1,0.000,311720.7,311720.7,14307,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1451658616,99882.00
01/01/2016 09:30,2,0.154,ALERT,213.06,303.58,60.007,1451658603,"201051344000582","219011344069620",14.25,-4.00,0,301.47,305.38,2.2,0.2,0.000,306573.4,306573.4,14260,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451658618,99883.00
