ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 09:30,2,0.236,ALERT,212.16,324.02,59.981,1451658603,"201051344000955","219011344069620",20.56,-3.00,0,300.87,338.74,4.9,2.8,0.000,315637.9,315637.9,14243,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658620,99884.00
01/01/2016 09:30,2,0.000,ALERT,211.70,300.57,59.954,1451658603,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,476323.9,476323.9,3635,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451658621,99885.00
01/01/2016 09:30,2,0.096,ALERT,212.16,303.58,59.965,1451658603,"201051344000579","219011344069620",31.83,-2.50,0,301.47,305.98,3.1,1.1,0.000,317352.6,317352.6,9615,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1451658623,99886.00
01/01/2016 09:30,2,0.000,ALERT,212.16,302.68,59.959,1451658603,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,314042.6,314042.6,14313,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451658625,99887.00
01/01/2016 09:30,2,0.000,ALERT,212.61,302.37,59.965,1451658603,"201051344000438","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,315800.2,315800.2,14264,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451658627,99888.00
01/01/2016 09:30,2,0.000,ALERT,212.61,301.77,59.965,1451658603,"201051344000417","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,309970.2,309970.2,14321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451658629,99889.00
01/01/2016 09:30,2,0.020,ALERT,211.48,302.07,59.954,1451658603,"274151322000083","219011344069620",29.74,-2.50,0,299.97,304.18,0.0,0.0,0.000,585118.9,585118.9,3496,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451658631,99890.00
01/01/2016 09:30,2,0.018,ALERT,212.61,302.37,59.954,1451658603,"274151322000076","219011344069620",31.49,-2.50,0,299.37,303.88,0.0,0.0,0.000,621464.5,621464.5,3477,0,0,0,L,1151911521,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1451658632,99891.00
01/01/2016 09:30,2,0.156,ACTIVE,212.16,303.58,59.949,1451658603,"201051344000868","219011344069620",23.18,-3.00,0,301.77,305.98,3.7,1.6,0.000,301500.4,301500.4,9586,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658633,99892.00
01/01/2016 09:30,2,0.000,ALERT,211.70,302.68,59.954,1451658603,"274151322000095","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,614370.4,614370.4,3500,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451658635,99893.00
01/01/2016 09:30,2,0.070,ALERT,211.93,302.37,59.949,1451658603,"201051344000988","219011344069620",32.22,-2.50,0,298.47,305.68,2.4,0.3,0.000,301705.6,301705.6,9612,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1451658637,99894.00
01/01/2016 09:30,2,0.189,ACTIVE,212.16,301.77,59.954,1451658603,"201051344001025","219011344069620",20.24,-3.50,0,300.27,305.08,3.9,1.8,0.000,313860.9,313860.9,14250,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658638,99895.00
01/01/2016 09:30,2,0.000,ALERT,211.93,302.37,59.949,1451658603,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,311713.4,311713.4,9622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451658640,99896.00
01/01/2016 09:30,2,0.188,ACTIVE,212.83,340.25,59.959,1451658603,"201051344000853","219011344069620",27.14,-2.50,0,301.17,350.17,5.2,3.1,0.004,308684.6,308684.6,9613,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658641,99897.00
01/01/2016 09:30,2,0.000,ALERT,212.83,302.68,59.917,1451658603,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,315349.2,315349.2,14295,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451658643,99898.00
01/01/2016 09:30,2,0.129,ALERT,212.61,302.07,59.991,1451658603,"201051344000917","219011344069620",15.41,-2.00,0,299.37,304.18,2.0,0.1,0.000,313027.1,313027.1,14296,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451658644,99899.00
01/01/2016 09:30,2,0.113,ALERT,212.83,302.68,59.954,1451658603,"201051344001145","219011344069620",17.04,-3.00,0,301.17,305.38,1.9,0.0,0.000,316097.8,316097.8,14302,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451658646,99900.00
01/01/2016 09:30,2,0.170,ALERT,212.61,302.07,59.959,1451658603,"201051344000651","219011344069620",16.20,-5.00,0,300.27,305.08,2.8,0.8,0.000,310288.2,310288.2,14274,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1451658648,99901.00
01/01/2016 09:30,2,0.047,ALERT,211.48,301.77,59.954,1451658603,"274151322000088","219011344069620",20.18,-2.00,0,299.07,303.58,0.9,0.0,0.000,568324.8,568324.8,3440,0,0,0,L,1151911521,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1451658650,99902.00
01/01/2016 09:30,2,0.006,ALERT,212.16,363.99,59.949,1451658603,"274151322000068","219011344069620",42.58,-1.50,0,298.77,408.48,0.0,0.0,0.000,476254.2,476254.2,3631,0,0,0,L,1151911521,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1451658652,99903.00
01/01/2016 09:30,2,0.129,ACTIVE,212.16,302.68,59.928,1451658603,"201051344001135","219011344069620",21.23,-3.00,0,300.87,305.38,2.8,0.7,0.000,306814.9,306814.9,14256,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658653,99904.00
01/01/2016 09:30,2,0.088,ALERT,211.70,303.28,59.981,1451658603,"201051344000594","219011344069620",31.59,-3.50,0,300.57,305.68,2.9,0.8,0.000,312809.4,312809.4,9620,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1451658655,99905.00
01/01/2016 09:30,2,0.176,ALERT,212.61,302.07,59.954,1451658603,"201051344001203","219011344069620",18.57,-3.50,0,300.57,306.28,3.3,1.2,0.000,313202.9,313202.9,14272,0,0,0,L,1122011218,0,122.23,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1451658656,99906.00
01/01/2016 09:30,2,0.131,ALERT,212.38,302.37,59.965,1451658603,"201051344000867","219011344069620",18.49,-2.00,0,300.27,305.68,2.5,0.5,0.000,301900.0,301900.0,9606,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1451658659,99907.00
01/01/2016 09:30,2,0.213,ALERT,212.38,302.37,59.981,1451658603,"201051344001093","219011344069620",20.77,-2.00,0,300.57,304.48,4.5,2.4,0.000,311548.8,311548.8,14274,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1451658661,99908.00
01/01/2016 09:30,2,0.125,ALERT,212.16,325.82,59.949,1451658603,"201051344000900","219011344069620",22.74,-3.00,0,300.87,338.74,2.9,0.9,0.000,315021.5,315021.5,9582,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658663,99909.00
01/01/2016 09:30,2,0.164,ALERT,212.61,302.07,59.959,1451658603,"201051344000648","219011344069620",17.59,-4.00,0,300.27,305.68,2.9,0.9,0.000,308773.4,308773.4,9607,0,0,0,L,1122011218,0,120.88,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1451658665,99910.00
01/01/2016 09:30,2,0.164,ACTIVE,212.38,303.28,59.954,1451658603,"201051344000569","219011344069620",21.87,-3.00,0,301.47,305.98,3.7,1.6,0.000,316559.0,316559.0,9573,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658666,99911.00
01/01/2016 09:30,2,0.168,ACTIVE,212.16,303.28,59.965,1451658603,"201051344000983","219011344069620",18.13,-2.50,0,301.17,305.68,3.1,1.1,0.000,311634.3,311634.3,9601,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658666,99912.00
01/01/2016 09:30,2,0.000,ALERT,212.38,302.68,59.928,1451658603,"201051344001158","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,307034.4,307034.4,9634,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451658668,99913.00
01/01/2016 09:30,2,0.238,ACTIVE,213.06,340.85,59.954,1451658603,"201051344000576","219011344069620",28.45,-2.50,0,301.47,352.57,6.9,4.7,0.009,309509.6,309509.6,9582,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451658669,99914.00
01/01/2016 09:30,2,0.029,ALERT,211.70,301.17,59.986,1451658603,"274151322000087","219011344069620",30.49,-2.00,0,298.17,302.98,0.0,0.0,0.000,555882.0,555882.0,3477,0,0,0,L,1151911521,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451658671,99915.00
01/01/2016 09:30,2,0.053,ALERT,211.70,302.37,59.991,1451658603,"274151322000054","219011344069620",18.63,-2.00,0,300.27,303.58,1.0,0.0,0.000,580434.9,580434.9,3448,0,0,0,L,1151911521,2,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1451658674,99916.00
01/01/2016 09:45,2,0.217,ACTIVE,212.83,339.95,59.954,1451659503,"201051344000645","219011344069620",26.82,-1.50,0,301.47,366.70,5.9,3.7,0.004,309984.7,309984.7,9589,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659505,99917.00
01/01/2016 09:45,2,0.084,ACTIVE,211.93,302.07,59.944,1451659503,"274151322000085","219011344069620",24.71,-2.00,0,299.97,304.18,2.2,0.2,0.000,583177.0,583177.0,3459,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659505,99918.00
01/01/2016 09:45,2,0.154,ALERT,212.83,302.98,59.965,1451659503,"201051344000633","219011344069620",19.94,-3.50,0,299.37,304.48,3.1,1.1,0.000,302743.7,302743.7,9636,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1451659507,99919.00
01/01/2016 09:45,2,0.240,ALERT,212.38,339.65,59.917,1451659503,"201051344000469","219011344069620",28.77,-3.50,0,300.57,358.58,7.1,4.9,0.004,303915.1,303915.1,9611,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659509,99920.00
01/01/2016 09:45,2,0.137,ALERT,211.70,302.07,59.970,1451659503,"201051344000646","219011344069620",17.49,-3.50,0,300.27,304.48,2.4,0.4,0.000,308580.6,308580.6,14264,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1451659511,99921.00
01/01/2016 09:45,2,0.080,ALERT,211.48,302.37,59.949,1451659503,"274151322000052","219011344069620",18.03,-2.50,0,299.67,306.88,1.5,0.0,0.000,590717.9,590717.9,3471,0,0,0,L,1151911521,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1451659513,99922.00
01/01/2016 09:45,2,0.193,ACTIVE,212.61,332.73,59.954,1451659503,"201051344000585","219011344069620",24.05,-2.50,0,300.27,340.55,4.7,2.6,0.000,313247.8,313247.8,14262,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659514,99923.00
01/01/2016 09:45,2,0.156,ALERT,212.16,302.68,59.944,1451659503,"201051344001230","219011344069620",20.24,-3.00,0,300.57,305.08,3.2,1.2,0.000,311720.8,311720.8,14309,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1451659516,99924.00
01/01/2016 09:45,2,0.174,ACTIVE,212.83,303.28,59.981,1451659503,"201051344000582","219011344069620",21.95,-3.50,0,301.47,305.38,3.9,1.8,0.000,306573.7,306573.7,14262,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659516,99925.00
01/01/2016 09:45,2,0.264,ACTIVE,211.93,338.44,59.944,1451659503,"201051344000955","219011344069620",24.59,-2.50,0,300.57,355.28,6.6,4.4,0.000,315638.7,315638.7,14245,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659518,99926.00
01/01/2016 09:45,2,0.000,ALERT,211.93,320.11,59.954,1451659503,"274151322000094","219011344069620",41.75,-3.50,0,299.37,397.05,0.0,0.0,0.000,476323.9,476323.9,3637,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1451659520,99927.00
01/01/2016 09:45,2,0.178,ALERT,212.16,303.58,59.949,1451659503,"201051344000579","219011344069620",19.60,-3.00,0,301.47,316.20,3.5,1.5,0.000,317352.8,317352.8,9617,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451659521,99928.00
01/01/2016 09:45,2,0.000,ALERT,211.93,302.68,59.954,1451659503,"201051344000890","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,314042.6,314042.6,14315,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451659523,99929.00
01/01/2016 09:45,2,0.195,ALERT,212.38,302.37,59.954,1451659503,"201051344000438","219011344069620",19.70,-3.50,0,300.57,315.00,3.9,1.8,0.000,315800.5,315800.5,14266,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1451659525,99930.00
01/01/2016 09:45,2,0.000,ALERT,212.38,301.77,59.933,1451659503,"201051344000417","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,309970.2,309970.2,14323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451659527,99931.00
01/01/2016 09:45,2,0.059,ALERT,212.16,302.37,59.949,1451659503,"274151322000083","219011344069620",18.45,-2.50,0,300.27,303.88,1.1,0.0,0.000,585118.9,585118.9,3498,0,0,0,L,1151911521,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451659528,99932.00
01/01/2016 09:45,2,0.055,ALERT,212.83,302.68,59.981,1451659503,"274151322000076","219011344069620",17.77,-2.50,0,300.27,316.20,1.0,0.0,0.000,621464.5,621464.5,3479,0,0,0,L,1151911521,0,121.78,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451659530,99933.00
01/01/2016 09:45,2,0.213,ACTIVE,212.38,339.34,59.954,1451659503,"201051344000868","219011344069620",29.62,-2.50,0,302.07,356.48,6.5,4.3,0.013,301501.1,301501.1,9587,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659531,99934.00
01/01/2016 09:45,2,0.012,ALERT,212.16,303.28,59.944,1451659503,"274151322000095","219011344069620",31.03,-3.50,0,301.17,304.48,0.0,0.0,0.000,614370.4,614370.4,3502,0,0,0,L,1151911521,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451659533,99935.00
01/01/2016 09:45,2,0.156,ALERT,211.93,303.28,59.912,1451659503,"201051344000988","219011344069620",20.77,-2.50,0,298.17,304.78,3.3,1.2,0.000,301705.7,301705.7,9614,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1451659535,99936.00
01/01/2016 09:45,2,0.199,ALERT,212.16,338.14,59.954,1451659503,"201051344001025","219011344069620",29.24,-3.00,0,300.57,359.48,5.9,3.8,0.009,313861.5,313861.5,14251,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659537,99937.00
01/01/2016 09:45,2,0.166,ALERT,211.93,303.28,59.954,1451659503,"201051344000458","219011344069620",20.12,-1.50,0,300.87,305.68,3.4,1.4,0.000,311713.6,311713.6,9624,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1451659539,99938.00
01/01/2016 09:45,2,0.283,ALERT,212.83,341.15,59.959,1451659503,"201051344000853","219011344069620",29.86,-2.00,0,300.87,344.45,8.6,6.4,0.027,308685.7,308685.7,9614,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659540,99939.00
01/01/2016 09:45,2,0.156,ALERT,212.61,302.68,59.959,1451659503,"201051344000685","219011344069620",18.51,-3.00,0,300.57,304.48,3.0,0.9,0.000,315349.2,315349.2,14297,0,0,0,L,1122011218,0,122.46,121.55,0200,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451659542,99940.00
01/01/2016 09:45,2,0.152,ACTIVE,212.38,302.07,59.975,1451659503,"201051344000917","219011344069620",21.73,-1.50,0,299.07,304.18,3.4,1.3,0.000,313027.3,313027.3,14298,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659543,99941.00
01/01/2016 09:45,2,0.150,ACTIVE,212.61,335.44,59.954,1451659503,"201051344001145","219011344069620",26.68,-3.00,0,300.87,339.95,4.1,2.0,0.000,316098.0,316098.0,14304,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659544,99942.00
01/01/2016 09:45,2,0.193,ACTIVE,212.16,301.77,59.938,1451659503,"201051344000651","219011344069620",22.19,-5.00,0,300.27,304.18,4.4,2.3,0.000,310288.6,310288.6,14276,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659545,99943.00
01/01/2016 09:45,2,0.086,ACTIVE,211.70,339.04,59.954,1451659503,"274151322000088","219011344069620",27.14,-1.00,0,299.67,346.86,2.4,0.4,0.000,568324.8,568324.8,3442,0,0,0,L,1151911521,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659546,99944.00
01/01/2016 09:45,2,0.006,ALERT,212.61,301.17,59.959,1451659503,"274151322000068","219011344069620",44.27,-1.50,0,299.67,418.39,0.0,0.0,0.000,476254.2,476254.2,3633,0,0,0,L,1151911521,0,122.01,122.68,0002,-2,0,0,0,0,0,0,89,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451659548,99945.00
01/01/2016 09:45,2,0.146,ACTIVE,211.93,302.98,59.949,1451659503,"201051344001135","219011344069620",23.99,-3.00,0,301.17,305.38,3.6,1.6,0.000,306815.2,306815.2,14257,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659549,99946.00
01/01/2016 09:45,2,0.158,ALERT,211.70,303.88,59.922,1451659503,"201051344000594","219011344069620",19.94,-3.50,0,300.57,315.00,3.2,1.2,0.000,312809.6,312809.6,9622,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451659551,99947.00
01/01/2016 09:45,2,0.219,ACTIVE,212.38,338.74,59.954,1451659503,"201051344001203","219011344069620",23.44,-3.00,0,300.57,340.85,5.2,3.1,0.000,313203.5,313203.5,14274,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659551,99948.00
01/01/2016 09:45,2,0.080,ACTIVE_NO_POWER,211.70,302.68,59.954,1451659503,"274151322000054","219011344069620",24.41,-1.50,0,300.27,303.88,2.0,0.0,0.000,580434.9,580434.9,3450,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659552,99949.00
01/01/2016 09:45,2,0.178,ACTIVE,212.61,339.95,59.949,1451659503,"201051344000867","219011344069620",26.88,-2.00,0,300.27,342.65,4.9,2.8,0.000,301900.4,301900.4,9608,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659553,99950.00
01/01/2016 09:45,2,0.254,ALERT,212.16,338.74,59.959,1451659503,"201051344001093","219011344069620",28.09,-1.50,0,300.57,358.28,7.3,5.1,0.004,311549.7,311549.7,14276,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659555,99951.00
01/01/2016 09:45,2,0.182,ACTIVE,212.16,339.95,59.965,1451659503,"201051344000900","219011344069620",28.31,-2.00,0,300.57,342.65,5.2,3.1,0.018,315022.0,315022.0,9584,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659556,99952.00
01/01/2016 09:45,2,0.205,ACTIVE,212.16,325.22,59.959,1451659503,"201051344000648","219011344069620",24.75,-4.00,0,300.57,336.94,5.2,3.1,0.000,308773.9,308773.9,9609,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659557,99953.00
01/01/2016 09:45,2,0.211,ACTIVE,212.38,339.65,59.949,1451659503,"201051344000569","219011344069620",28.94,-2.50,0,302.07,360.69,6.2,4.1,0.009,316559.7,316559.7,9574,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659558,99954.00
01/01/2016 09:45,2,0.182,ACTIVE,212.38,339.04,59.965,1451659503,"201051344000983","219011344069620",26.00,-2.00,0,301.17,352.87,4.8,2.7,0.000,311634.8,311634.8,9602,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659559,99955.00
01/01/2016 09:45,2,0.125,ALERT,212.16,302.68,59.965,1451659503,"201051344001158","219011344069620",18.79,-4.00,0,300.57,304.78,2.4,0.4,0.000,307034.4,307034.4,9636,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451659561,99956.00
01/01/2016 09:45,2,0.332,ALERT,212.83,341.15,59.959,1451659503,"201051344000576","219011344069620",30.83,-2.00,0,301.47,351.37,10.4,8.1,0.031,309511.2,309511.2,9583,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451659562,99957.00
01/01/2016 09:45,2,0.082,ALERT,211.93,300.57,59.949,1451659503,"274151322000087","219011344069620",21.51,-1.50,0,299.07,302.68,1.8,0.0,0.000,555882.0,555882.0,3479,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451659564,99958.00
01/01/2016 10:00,2,0.230,ALERT,212.38,339.34,59.965,1451660404,"201051344000645","219011344069620",30.71,-1.50,0,301.47,344.76,7.2,5.0,0.013,309985.7,309985.7,9590,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660406,99959.00
01/01/2016 10:00,2,0.109,ALERT,211.93,339.04,59.981,1451660404,"274151322000085","219011344069620",28.90,-1.00,0,300.57,352.27,3.2,1.2,0.000,583177.1,583177.1,3460,0,0,0,L,1151911521,0,122.01,121.78,0002,-1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660408,99960.00
01/01/2016 10:00,2,0.189,ACTIVE,212.61,302.98,60.002,1451660404,"201051344000633","219011344069620",23.12,-3.00,0,299.67,304.78,4.5,2.4,0.000,302744.1,302744.1,9638,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660409,99961.00
01/01/2016 10:00,2,0.289,ACTIVE,212.38,339.65,59.965,1451660404,"201051344000469","219011344069620",30.28,-3.00,0,300.57,345.36,8.9,6.7,0.013,303916.4,303916.4,9613,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660410,99962.00
01/01/2016 10:00,2,0.152,ACTIVE,211.70,302.98,59.981,1451660404,"201051344000646","219011344069620",21.57,-3.50,0,299.97,304.18,3.4,1.3,0.000,308580.8,308580.8,14266,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660411,99963.00
01/01/2016 10:00,2,0.096,ACTIVE,211.48,302.68,59.970,1451660404,"274151322000052","219011344069620",22.07,-2.50,0,299.67,304.48,2.1,0.2,0.000,590717.9,590717.9,3473,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660412,99964.00
01/01/2016 10:00,2,0.215,ALERT,212.16,339.34,59.981,1451660404,"201051344000585","219011344069620",25.47,-2.00,0,299.97,347.46,5.6,3.4,0.004,313248.5,313248.5,14263,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660414,99965.00
01/01/2016 10:00,2,0.174,ACTIVE,211.93,315.60,59.981,1451660404,"201051344001230","219011344069620",23.80,-3.00,0,300.87,316.50,4.2,2.2,0.000,311721.2,311721.2,14311,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660415,99966.00
01/01/2016 10:00,2,0.189,ACTIVE,212.38,304.18,60.002,1451660404,"201051344000582","219011344069620",24.23,-3.50,0,301.77,305.08,4.7,2.6,0.000,306574.2,306574.2,14263,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660416,99967.00
01/01/2016 10:00,2,0.287,ALERT,211.70,338.74,59.975,1451660404,"201051344000955","219011344069620",27.91,-2.00,0,299.97,344.45,8.2,5.9,0.013,315639.9,315639.9,14246,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660417,99968.00
01/01/2016 10:00,2,0.000,ALERT,211.48,300.87,59.981,1451660404,"274151322000094","219011344069620",42.86,-3.50,0,299.37,408.48,0.0,0.0,0.000,476323.9,476323.9,3639,0,0,0,L,1151911521,0,121.10,122.23,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451660419,99969.00
01/01/2016 10:00,2,0.219,ACTIVE,212.16,304.18,59.981,1451660404,"201051344000579","219011344069620",21.73,-2.50,0,302.07,305.98,4.8,2.7,0.000,317353.3,317353.3,9619,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660420,99970.00
01/01/2016 10:00,2,0.162,ALERT,211.70,302.98,59.981,1451660404,"201051344000890","219011344069620",17.51,-2.50,0,300.87,305.38,2.9,0.9,0.000,314042.8,314042.8,14317,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451660422,99971.00
01/01/2016 10:00,2,0.234,ACTIVE,212.16,303.28,59.991,1451660404,"201051344000438","219011344069620",20.73,-3.50,0,300.57,304.48,4.9,2.8,0.000,315801.0,315801.0,14268,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660423,99972.00
01/01/2016 10:00,2,0.141,ALERT,212.16,302.68,59.965,1451660404,"201051344000417","219011344069620",26.24,-3.00,0,299.67,306.88,4.3,2.2,0.000,309970.2,309970.2,14325,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1451660425,99973.00
01/01/2016 10:00,2,0.074,ACTIVE_NO_POWER,211.70,302.07,59.959,1451660404,"274151322000083","219011344069620",22.74,-2.50,0,300.27,304.18,1.7,0.0,0.000,585118.9,585118.9,3500,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660426,99974.00
01/01/2016 10:00,2,0.068,ACTIVE_NO_POWER,212.16,302.37,59.975,1451660404,"274151322000076","219011344069620",22.74,-2.50,0,299.97,304.48,1.6,0.0,0.000,621464.5,621464.5,3481,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660427,99975.00
01/01/2016 10:00,2,0.250,ACTIVE,212.16,354.97,59.949,1451660404,"201051344000868","219011344069620",32.98,-2.00,0,325.82,357.08,8.4,6.2,0.022,301502.3,301502.3,9588,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660428,99976.00
01/01/2016 10:00,2,0.059,ALERT,211.93,302.68,60.002,1451660404,"274151322000095","219011344069620",21.93,-3.50,0,301.17,304.78,1.3,0.0,0.000,614370.4,614370.4,3504,0,0,0,L,1151911521,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1451660429,99977.00
01/01/2016 10:00,2,0.191,ACTIVE,211.93,330.93,59.959,1451660404,"201051344000988","219011344069620",23.28,-2.50,0,299.07,339.04,4.5,2.5,0.000,301706.1,301706.1,9616,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660430,99978.00
01/01/2016 10:00,2,0.248,ACTIVE,211.93,341.45,59.965,1451660404,"201051344001025","219011344069620",31.63,-2.50,0,299.97,347.76,8.0,5.8,0.018,313862.6,313862.6,14253,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660431,99979.00
01/01/2016 10:00,2,0.193,ACTIVE,211.93,304.18,59.965,1451660404,"201051344000458","219011344069620",24.01,-1.00,0,301.47,305.98,4.7,2.6,0.000,311714.0,311714.0,9626,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660432,99980.00
01/01/2016 10:00,2,0.352,ACTIVE,212.61,346.26,59.965,1451660404,"201051344000853","219011344069620",32.01,-1.50,0,335.14,358.28,11.4,9.1,0.053,308687.5,308687.5,9616,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660433,99981.00
01/01/2016 10:00,2,0.174,ACTIVE,212.38,302.68,60.002,1451660404,"201051344000685","219011344069620",22.86,-3.00,0,300.57,304.18,4.0,2.0,0.000,315349.5,315349.5,14299,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660434,99982.00
01/01/2016 10:00,2,0.174,ALERT,212.38,340.25,59.949,1451660404,"201051344000917","219011344069620",27.02,-1.50,0,299.67,349.86,4.8,2.7,0.000,313027.7,313027.7,14299,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660436,99983.00
01/01/2016 10:00,2,0.191,ALERT,212.38,339.65,59.959,1451660404,"201051344001145","219011344069620",28.39,-2.50,0,300.87,358.88,5.5,3.4,0.009,316098.6,316098.6,14305,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660438,99984.00
01/01/2016 10:00,2,0.213,ACTIVE,212.16,339.34,59.933,1451660404,"201051344000651","219011344069620",27.49,-4.00,0,300.57,360.38,6.0,3.8,0.000,310289.2,310289.2,14277,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660439,99985.00
01/01/2016 10:00,2,0.006,ALERT,212.16,304.18,59.954,1451660404,"274151322000068","219011344069620",45.13,-1.50,0,299.37,431.62,0.0,0.0,0.000,476254.2,476254.2,3635,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660441,99986.00
01/01/2016 10:00,2,0.178,ALERT,211.70,337.84,59.965,1451660404,"201051344001135","219011344069620",28.69,-2.50,0,300.57,354.07,5.2,3.1,0.009,306815.7,306815.7,14258,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660443,99987.00
01/01/2016 10:00,2,0.182,ACTIVE,211.70,305.08,59.970,1451660404,"201051344000594","219011344069620",24.05,-3.00,0,300.87,305.38,4.5,2.4,0.000,312809.9,312809.9,9624,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660444,99988.00
01/01/2016 10:00,2,0.250,ALERT,212.16,338.74,59.975,1451660404,"201051344001203","219011344069620",27.17,-2.50,0,300.27,343.85,6.9,4.7,0.013,313204.3,313204.3,14275,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660446,99989.00
01/01/2016 10:00,2,0.105,ACTIVE,211.48,339.04,59.954,1451660404,"274151322000054","219011344069620",29.76,-0.50,0,300.87,346.56,3.2,1.1,0.000,580435.0,580435.0,3451,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660447,99990.00
01/01/2016 10:00,2,0.213,ALERT,212.38,339.34,59.965,1451660404,"201051344000867","219011344069620",29.02,-1.00,0,300.57,352.27,6.3,4.2,0.009,301901.2,301901.2,9609,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660449,99991.00
01/01/2016 10:00,2,0.312,ACTIVE,212.16,339.34,59.954,1451660404,"201051344001093","219011344069620",29.06,-1.50,0,300.27,343.25,9.2,7.0,0.022,311551.1,311551.1,14278,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660450,99992.00
01/01/2016 10:00,2,0.232,ACTIVE,211.93,341.45,59.959,1451660404,"201051344000900","219011344069620",31.49,-2.00,0,333.03,357.38,7.5,5.3,0.040,315022.9,315022.9,9585,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660451,99993.00
01/01/2016 10:00,2,0.232,ALERT,212.38,339.65,59.975,1451660404,"201051344000648","219011344069620",29.40,-3.00,0,301.17,359.48,6.9,4.8,0.013,308774.7,308774.7,9610,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660452,99994.00
01/01/2016 10:00,2,0.256,ALERT,212.16,358.88,59.986,1451660404,"201051344000569","219011344069620",33.38,-2.00,0,302.07,360.38,8.7,6.4,0.018,316560.8,316560.8,9575,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660454,99995.00
01/01/2016 10:00,2,0.230,ALERT,212.16,339.04,59.949,1451660404,"201051344000983","219011344069620",27.15,-1.50,0,301.47,342.95,6.3,4.2,0.009,311635.5,311635.5,9603,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660456,99996.00
01/01/2016 10:00,2,0.146,ACTIVE,212.16,303.88,59.954,1451660404,"201051344001158","219011344069620",23.58,-3.50,0,300.57,304.78,3.5,1.5,0.000,307034.6,307034.6,9638,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660457,99997.00
01/01/2016 10:00,2,0.424,ACTIVE,212.83,342.35,59.965,1451660404,"201051344000576","219011344069620",31.21,-2.00,0,335.44,356.78,13.5,11.1,0.057,309513.3,309513.3,9585,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660458,99998.00
01/01/2016 10:00,2,0.104,ACTIVE,211.93,347.46,59.959,1451660404,"274151322000087","219011344069620",28.88,-1.50,0,299.07,348.96,3.0,1.0,0.000,555882.0,555882.0,3481,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660459,99999.00
01/01/2016 10:00,2,0.129,ALERT,211.25,339.95,59.949,1451660404,"274151322000088","219011344069620",27.91,0.00,0,335.14,342.05,3.7,1.6,0.009,568325.0,568325.0,3444,0,0,0,L,1151911521,1,122.23,121.55,0000,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451660461,100000.00
01/01/2016 10:15,2,0.232,ACTIVE,212.16,339.65,59.975,1451661303,"201051344000645","219011344069620",31.25,-1.00,0,333.93,351.67,7.4,5.2,0.018,309987.0,309987.0,9592,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661304,100001.00
01/01/2016 10:15,2,0.111,ACTIVE,211.70,338.74,59.944,1451661303,"274151322000085","219011344069620",30.14,-0.50,0,315.60,367.00,3.5,1.4,0.004,583177.4,583177.4,3462,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661305,100002.00
01/01/2016 10:15,2,0.186,ALERT,212.38,308.39,59.970,1451661303,"201051344000633","219011344069620",24.63,-3.00,0,299.67,341.75,4.7,2.6,0.000,302744.7,302744.7,9639,0,0,0,L,1122011218,0,121.33,122.01,0002,-3,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661307,100003.00
01/01/2016 10:15,2,0.291,ACTIVE,211.93,339.34,59.970,1451661303,"201051344000469","219011344069620",31.05,-3.00,0,333.33,348.06,9.2,6.9,0.018,303918.1,303918.1,9614,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661308,100004.00
01/01/2016 10:15,2,0.178,ACTIVE,211.48,302.37,59.933,1451661303,"201051344000646","219011344069620",20.08,-3.00,0,300.57,304.18,3.6,1.6,0.000,308581.1,308581.1,14267,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661309,100005.00
01/01/2016 10:15,2,0.098,ACTIVE,210.80,301.17,59.959,1451661303,"274151322000052","219011344069620",22.34,-2.00,0,299.37,304.18,2.2,0.2,0.000,590718.0,590718.0,3474,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661310,100006.00
01/01/2016 10:15,2,0.219,ACTIVE,212.16,339.04,59.975,1451661303,"201051344000585","219011344069620",25.72,-1.50,0,300.27,343.85,5.7,3.6,0.009,313249.4,313249.4,14265,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661311,100007.00
01/01/2016 10:15,2,0.174,ALERT,212.16,326.42,59.981,1451661303,"201051344001230","219011344069620",24.73,-2.50,0,301.47,349.56,4.4,2.3,0.000,311721.7,311721.7,14312,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661312,100008.00
01/01/2016 10:15,2,0.189,ALERT,212.61,318.61,59.970,1451661303,"201051344000582","219011344069620",25.35,-3.50,0,302.07,339.34,4.9,2.8,0.000,306574.9,306574.9,14264,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661314,100009.00
01/01/2016 10:15,2,0.287,ACTIVE,211.70,338.14,60.012,1451661303,"201051344000955","219011344069620",28.49,-1.50,0,328.52,351.07,8.3,6.1,0.013,315641.4,315641.4,14248,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661315,100010.00
01/01/2016 10:15,2,0.000,ALERT,211.48,300.57,59.970,1451661303,"274151322000094","219011344069620",42.88,-3.00,0,299.07,412.08,0.0,0.0,0.000,476323.9,476323.9,3641,0,0,0,L,1151911521,0,120.88,122.01,0002,-4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451661317,100011.00
01/01/2016 10:15,2,0.219,ACTIVE,211.93,303.88,59.970,1451661303,"201051344000579","219011344069620",21.69,-2.00,0,302.37,306.58,4.9,2.8,0.000,317354.0,317354.0,9620,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661318,100012.00
01/01/2016 10:15,2,0.166,ALERT,211.93,303.28,59.970,1451661303,"201051344000890","219011344069620",17.99,-2.50,0,300.57,305.38,3.0,1.0,0.000,314043.0,314043.0,14319,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1451661320,100013.00
01/01/2016 10:15,2,0.236,ACTIVE,212.16,302.68,60.007,1451661303,"201051344000438","219011344069620",20.91,-3.00,0,301.17,304.78,5.0,2.9,0.000,315801.7,315801.7,14269,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661321,100014.00
01/01/2016 10:15,2,0.168,ALERT,212.16,302.37,59.970,1451661303,"201051344000417","219011344069620",27.19,-3.00,0,300.27,307.78,4.2,2.2,0.000,309970.9,309970.9,14327,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451661323,100015.00
01/01/2016 10:15,2,0.074,ACTIVE_NO_POWER,211.48,301.47,59.959,1451661303,"274151322000083","219011344069620",22.86,-2.00,0,299.97,304.18,1.7,0.0,0.000,585118.9,585118.9,3501,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661324,100016.00
01/01/2016 10:15,2,0.068,ACTIVE_NO_POWER,211.93,301.77,59.954,1451661303,"274151322000076","219011344069620",22.66,-2.00,0,299.67,304.48,1.6,0.0,0.000,621464.5,621464.5,3482,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661325,100017.00
01/01/2016 10:15,2,0.254,ACTIVE,211.93,355.88,59.970,1451661303,"201051344000868","219011344069620",33.08,-2.00,0,335.14,364.89,8.5,6.3,0.027,301503.9,301503.9,9589,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661326,100018.00
01/01/2016 10:15,2,0.059,ACTIVE_NO_POWER,211.03,302.07,59.986,1451661303,"274151322000095","219011344069620",21.87,-3.50,0,300.87,304.78,1.3,0.0,0.000,614370.4,614370.4,3506,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661327,100019.00
01/01/2016 10:15,2,0.172,ALERT,211.70,340.55,59.970,1451661303,"201051344000988","219011344069620",26.10,-1.50,0,298.77,362.19,4.6,2.5,0.004,301706.7,301706.7,9617,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661328,100020.00
01/01/2016 10:15,2,0.242,ACTIVE,211.70,354.07,59.965,1451661303,"201051344001025","219011344069620",32.96,-2.00,0,334.54,363.39,8.2,5.9,0.018,313864.1,313864.1,14254,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661329,100021.00
01/01/2016 10:15,2,0.189,ALERT,211.70,303.28,59.986,1451661303,"201051344000458","219011344069620",23.91,-1.00,0,301.77,339.65,4.6,2.5,0.000,311714.7,311714.7,9627,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661331,100022.00
01/01/2016 10:15,2,0.350,ACTIVE,212.38,344.76,59.959,1451661303,"201051344000853","219011344069620",31.87,-1.00,0,336.34,360.38,11.3,9.0,0.053,308689.7,308689.7,9617,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661332,100023.00
01/01/2016 10:15,2,0.195,ACTIVE,212.38,302.68,59.954,1451661303,"201051344000685","219011344069620",20.50,-3.00,0,300.57,304.18,4.1,2.0,0.000,315350.0,315350.0,14300,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661333,100024.00
01/01/2016 10:15,2,0.172,ALERT,212.16,339.34,59.981,1451661303,"201051344000917","219011344069620",26.90,-1.00,0,299.97,346.86,4.7,2.6,0.000,313028.4,313028.4,14301,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661335,100025.00
01/01/2016 10:15,2,0.184,ACTIVE,212.38,339.04,59.954,1451661303,"201051344001145","219011344069620",29.10,-2.00,0,300.57,342.35,5.5,3.3,0.009,316099.4,316099.4,14307,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661336,100026.00
01/01/2016 10:15,2,0.209,ALERT,212.16,338.74,59.970,1451661303,"201051344000651","219011344069620",27.33,-3.50,0,299.97,348.66,5.8,3.7,0.000,310290.1,310290.1,14278,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661337,100027.00
