ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 10:15,2,0.113,ACTIVE,211.03,337.54,59.959,1451661303,"274151322000088","219011344069620",30.16,0.50,0,335.74,342.65,3.5,1.5,0.004,568325.3,568325.3,3446,0,0,0,L,1151911521,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661338,100028.00
01/01/2016 10:15,2,0.006,ALERT,211.93,365.19,59.965,1451661303,"274151322000068","219011344069620",45.01,-1.00,0,299.07,432.22,0.0,0.0,0.000,476254.2,476254.2,3637,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661340,100029.00
01/01/2016 10:15,2,0.176,ACTIVE,211.70,336.94,59.965,1451661303,"201051344001135","219011344069620",28.49,-2.00,0,300.27,341.45,5.2,3.0,0.004,306816.4,306816.4,14260,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661341,100030.00
01/01/2016 10:15,2,0.178,ALERT,211.48,303.88,59.965,1451661303,"201051344000594","219011344069620",23.74,-3.00,0,301.47,338.14,4.3,2.2,0.000,312810.5,312810.5,9625,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661343,100031.00
01/01/2016 10:15,2,0.246,ACTIVE,212.16,338.74,59.959,1451661303,"201051344001203","219011344069620",26.94,-2.00,0,327.92,355.58,6.7,4.6,0.009,313205.4,313205.4,14277,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661344,100032.00
01/01/2016 10:15,2,0.102,ACTIVE,211.48,337.84,59.954,1451661303,"274151322000054","219011344069620",29.62,0.50,0,324.92,349.56,3.1,1.1,0.000,580435.2,580435.2,3452,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661345,100033.00
01/01/2016 10:15,2,0.203,ACTIVE,212.16,338.44,59.938,1451661303,"201051344000867","219011344069620",29.68,-1.00,0,310.79,376.01,6.2,4.0,0.009,301902.1,301902.1,9611,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661346,100034.00
01/01/2016 10:15,2,0.293,ACTIVE,211.93,338.74,59.970,1451661303,"201051344001093","219011344069620",30.67,-1.00,0,333.63,344.76,9.2,6.9,0.022,311552.8,311552.8,14279,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661347,100035.00
01/01/2016 10:15,2,0.219,ACTIVE,211.70,348.66,59.970,1451661303,"201051344000900","219011344069620",32.26,-1.50,0,333.93,359.48,7.2,5.0,0.035,315024.2,315024.2,9586,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661347,100036.00
01/01/2016 10:15,2,0.229,ACTIVE,211.93,338.44,59.965,1451661303,"201051344000648","219011344069620",29.08,-2.50,0,300.87,343.55,6.8,4.6,0.004,308775.8,308775.8,9612,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661348,100037.00
01/01/2016 10:15,2,0.246,ACTIVE,212.16,349.56,59.991,1451661303,"201051344000569","219011344069620",32.42,-1.50,0,335.14,367.00,8.1,5.9,0.018,316562.2,316562.2,9577,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661349,100038.00
01/01/2016 10:15,2,0.227,ACTIVE,211.93,338.44,59.965,1451661303,"201051344000983","219011344069620",26.40,-1.00,0,319.21,360.69,6.0,3.9,0.009,311636.5,311636.5,9605,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661350,100039.00
01/01/2016 10:15,2,0.146,ACTIVE,211.70,302.98,59.965,1451661303,"201051344001158","219011344069620",23.16,-3.50,0,301.17,305.38,3.5,1.4,0.000,307034.9,307034.9,9639,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661351,100040.00
01/01/2016 10:15,2,0.408,ACTIVE,212.38,341.75,59.938,1451661303,"201051344000576","219011344069620",31.23,-1.50,0,334.84,351.97,13.0,10.6,0.053,309515.9,309515.9,9586,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661352,100041.00
01/01/2016 10:15,2,0.104,ALERT,211.25,327.62,59.965,1451661303,"274151322000087","219011344069620",25.49,0.00,0,298.77,347.76,2.7,0.7,0.000,555882.2,555882.2,3482,0,0,0,L,1151911521,0,121.78,121.55,0002,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451661354,100042.00
01/01/2016 10:30,2,0.332,ACTIVE,212.61,354.67,60.012,1451662203,"201051344000645","219011344069620",32.90,-0.50,0,327.02,376.01,11.1,8.8,0.049,309988.5,309988.5,9593,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662204,100043.00
01/01/2016 10:30,2,0.182,ACTIVE,211.70,354.07,59.975,1451662203,"274151322000085","219011344069620",32.90,0.50,0,324.32,359.18,6.1,4.0,0.022,583177.9,583177.9,3463,0,0,0,L,1151911521,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662205,100044.00
01/01/2016 10:30,2,0.258,ACTIVE,212.61,341.45,59.944,1451662203,"201051344000633","219011344069620",28.35,-2.50,0,299.37,361.89,7.4,5.2,0.004,302745.5,302745.5,9641,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662206,100045.00
01/01/2016 10:30,2,0.385,ACTIVE,212.16,357.38,59.959,1451662203,"201051344000469","219011344069620",33.14,-2.50,0,332.73,367.00,12.9,10.5,0.049,303920.0,303920.0,9615,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662207,100046.00
01/01/2016 10:30,2,0.178,ALERT,211.93,339.04,60.012,1451662203,"201051344000646","219011344069620",26.92,-2.50,0,288.85,346.26,4.8,2.8,0.000,308581.6,308581.6,14268,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662209,100047.00
01/01/2016 10:30,2,0.131,ACTIVE,211.25,337.84,59.975,1451662203,"274151322000052","219011344069620",29.30,-1.00,0,288.85,351.07,3.9,1.9,0.000,590718.1,590718.1,3475,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662210,100048.00
01/01/2016 10:30,2,0.246,ALERT,212.38,339.95,59.981,1451662203,"201051344000585","219011344069620",29.72,-1.00,0,299.97,344.45,7.4,5.2,0.018,313250.4,313250.4,14266,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662212,100049.00
01/01/2016 10:30,2,0.256,ACTIVE,212.16,338.74,59.986,1451662203,"201051344001230","219011344069620",25.27,-1.50,0,300.57,347.46,6.5,4.4,0.013,311722.4,311722.4,14314,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662213,100050.00
01/01/2016 10:30,2,0.295,ALERT,212.83,339.65,59.981,1451662203,"201051344000582","219011344069620",22.11,-3.00,0,301.47,359.48,6.6,4.5,0.013,306575.7,306575.7,14266,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662215,100051.00
01/01/2016 10:30,2,0.350,ACTIVE,211.93,357.08,59.981,1451662203,"201051344000955","219011344069620",33.14,-1.00,0,321.91,366.70,11.8,9.4,0.040,315643.1,315643.1,14249,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662216,100052.00
01/01/2016 10:30,2,0.057,ALERT,211.25,318.00,59.965,1451662203,"274151322000094","219011344069620",25.29,-3.00,0,287.65,424.41,1.5,0.0,0.000,476323.9,476323.9,3643,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662218,100053.00
01/01/2016 10:30,2,0.268,ACTIVE,212.16,339.34,59.975,1451662203,"201051344000579","219011344069620",27.53,-1.50,0,293.96,365.80,7.5,5.3,0.013,317354.8,317354.8,9621,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662219,100054.00
01/01/2016 10:30,2,0.201,ACTIVE,212.16,321.91,59.986,1451662203,"201051344000890","219011344069620",25.60,-2.00,0,289.15,338.44,5.2,3.1,0.000,314043.4,314043.4,14321,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662220,100055.00
01/01/2016 10:30,2,0.246,ACTIVE,212.38,339.04,59.981,1451662203,"201051344000438","219011344069620",29.82,-2.50,0,292.16,363.39,7.5,5.3,0.004,315802.6,315802.6,14270,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662221,100056.00
01/01/2016 10:30,2,0.234,ALERT,212.38,302.68,59.981,1451662203,"201051344000417","219011344069620",22.72,-3.00,0,287.65,307.78,5.5,3.3,0.000,309971.5,309971.5,14329,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1451662222,100057.00
01/01/2016 10:30,2,0.109,ACTIVE,211.93,340.55,60.012,1451662203,"274151322000083","219011344069620",29.66,-1.00,0,289.45,345.66,3.3,1.3,0.000,585119.0,585119.0,3502,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662223,100058.00
01/01/2016 10:30,2,0.105,ACTIVE,212.38,340.85,59.970,1451662203,"274151322000076","219011344069620",29.84,-1.00,0,289.15,354.37,3.2,1.2,0.009,621464.6,621464.6,3483,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662224,100059.00
01/01/2016 10:30,2,0.264,ACTIVE,212.16,375.71,59.975,1451662203,"201051344000868","219011344069620",35.13,-1.50,0,335.14,379.02,9.4,7.2,0.027,301505.5,301505.5,9590,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662225,100060.00
01/01/2016 10:30,2,0.094,ACTIVE,211.70,339.34,59.981,1451662203,"274151322000095","219011344069620",29.30,-2.50,0,290.05,349.86,2.8,0.8,0.000,614370.4,614370.4,3507,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662226,100061.00
01/01/2016 10:30,2,0.223,ACTIVE,211.93,340.55,59.970,1451662203,"201051344000988","219011344069620",31.03,-1.00,0,298.17,344.15,7.0,4.9,0.027,301707.5,301707.5,9619,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662227,100062.00
01/01/2016 10:30,2,0.344,ACTIVE,212.16,365.19,59.986,1451662203,"201051344001025","219011344069620",34.03,-1.50,0,334.24,375.71,11.9,9.6,0.053,313865.7,313865.7,14255,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662228,100063.00
01/01/2016 10:30,2,0.244,ALERT,211.93,338.74,59.970,1451662203,"201051344000458","219011344069620",30.10,-0.50,0,298.77,355.88,7.5,5.3,0.013,311715.5,311715.5,9629,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662230,100064.00
01/01/2016 10:30,2,0.531,ACTIVE,212.83,361.89,59.981,1451662203,"201051344000853","219011344069620",33.52,-0.50,0,336.34,371.81,18.1,15.5,0.106,308692.4,308692.4,9618,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662231,100065.00
01/01/2016 10:30,2,0.244,ACTIVE,212.61,339.95,59.981,1451662203,"201051344000685","219011344069620",25.78,-2.00,0,289.45,358.58,6.4,4.3,0.009,315350.7,315350.7,14301,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662232,100066.00
01/01/2016 10:30,2,0.252,ACTIVE,212.38,339.04,59.996,1451662203,"201051344000917","219011344069620",27.75,-0.50,0,299.37,355.28,7.1,4.9,0.018,313029.2,313029.2,14303,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662233,100067.00
01/01/2016 10:30,2,0.232,ALERT,212.61,362.49,59.986,1451662203,"201051344001145","219011344069620",33.81,-1.50,0,299.97,367.00,8.0,5.8,0.027,316100.4,316100.4,14308,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662234,100068.00
01/01/2016 10:30,2,0.281,ACTIVE,212.38,339.04,59.975,1451662203,"201051344000651","219011344069620",28.71,-3.00,0,299.97,348.36,8.2,6.0,0.013,310291.2,310291.2,14280,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662235,100069.00
01/01/2016 10:30,2,0.186,ACTIVE,211.25,354.97,59.949,1451662203,"274151322000088","219011344069620",33.06,1.00,0,323.72,360.38,6.2,4.0,0.027,568325.9,568325.9,3447,0,0,0,L,1151911521,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662236,100070.00
01/01/2016 10:30,2,0.082,ALERT,212.16,340.55,59.975,1451662203,"274151322000068","219011344069620",29.08,-0.50,0,287.65,436.13,2.4,0.4,0.000,476254.2,476254.2,3639,0,0,0,L,1151911521,0,122.01,122.23,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662238,100071.00
01/01/2016 10:30,2,0.238,ALERT,212.16,363.99,60.012,1451662203,"201051344001135","219011344069620",33.99,-1.50,0,300.57,373.61,8.2,6.0,0.027,306817.3,306817.3,14261,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662240,100072.00
01/01/2016 10:30,2,0.232,ALERT,211.48,338.44,59.986,1451662203,"201051344000594","219011344069620",28.53,-2.00,0,297.57,356.48,6.8,4.6,0.013,312811.2,312811.2,9627,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662242,100073.00
01/01/2016 10:30,2,0.303,ACTIVE,212.38,340.25,59.981,1451662203,"201051344001203","219011344069620",31.51,-2.00,0,321.61,354.07,9.7,7.5,0.044,313206.7,313206.7,14278,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662243,100074.00
01/01/2016 10:30,2,0.166,ACTIVE,211.48,337.84,59.996,1451662203,"274151322000054","219011344069620",31.13,1.00,0,320.71,351.97,5.2,3.1,0.009,580435.6,580435.6,3453,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662243,100075.00
01/01/2016 10:30,2,0.283,ALERT,212.61,354.07,59.970,1451662203,"201051344000867","219011344069620",32.94,-0.50,0,299.97,362.79,9.5,7.2,0.035,301903.4,301903.4,9612,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662245,100076.00
01/01/2016 10:30,2,0.389,ACTIVE,212.16,357.68,59.975,1451662203,"201051344001093","219011344069620",33.20,-0.50,0,324.02,366.10,13.1,10.7,0.040,311554.8,311554.8,14280,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662246,100077.00
01/01/2016 10:30,2,0.342,ACTIVE,211.93,370.00,59.970,1451662203,"201051344000900","219011344069620",34.37,-1.00,0,335.44,376.31,12.0,9.6,0.075,315025.8,315025.8,9587,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662247,100078.00
01/01/2016 10:30,2,0.297,ALERT,212.38,339.65,59.975,1451662203,"201051344000648","219011344069620",31.33,-2.00,0,299.97,362.79,9.4,7.2,0.027,308777.2,308777.2,9613,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662249,100079.00
01/01/2016 10:30,2,0.264,ACTIVE,212.16,377.82,59.981,1451662203,"201051344000569","219011344069620",35.40,-0.50,0,335.44,382.03,9.5,7.3,0.027,316563.9,316563.9,9578,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662250,100080.00
01/01/2016 10:30,2,0.271,ACTIVE,211.93,343.55,59.959,1451662203,"201051344000983","219011344069620",31.77,-0.50,0,309.59,361.89,8.8,6.5,0.031,311637.7,311637.7,9606,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662251,100081.00
01/01/2016 10:30,2,0.184,ACTIVE,212.16,339.04,59.975,1451662203,"201051344001158","219011344069620",28.75,-2.50,0,292.76,359.48,5.4,3.3,0.009,307035.5,307035.5,9640,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662251,100082.00
01/01/2016 10:30,2,0.594,ACTIVE,212.61,351.37,59.981,1451662203,"201051344000576","219011344069620",32.30,-1.00,0,334.54,369.10,19.4,16.8,0.110,309519.1,309519.1,9587,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662252,100083.00
01/01/2016 10:30,2,0.152,ACTIVE,211.70,340.25,59.975,1451662203,"274151322000087","219011344069620",29.96,0.50,0,298.77,346.26,4.6,2.5,0.018,555882.5,555882.5,3484,0,0,0,L,1151911521,0,121.78,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451662253,100084.00
01/01/2016 10:45,2,0.270,ACTIVE,212.16,367.60,59.981,1451663103,"201051344000645","219011344069620",34.35,0.00,0,336.94,376.92,9.4,7.1,0.031,309990.5,309990.5,9594,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663105,100085.00
01/01/2016 10:45,2,0.150,ACTIVE,211.48,338.14,59.981,1451663103,"274151322000085","219011344069620",30.77,0.50,0,336.64,357.38,4.7,2.6,0.013,583178.7,583178.7,3464,0,0,0,L,1151911521,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663105,100086.00
01/01/2016 10:45,2,0.223,ACTIVE,212.16,339.95,59.981,1451663103,"201051344000633","219011344069620",27.43,-2.00,0,316.80,359.48,6.2,4.1,0.009,302746.7,302746.7,9642,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663106,100087.00
01/01/2016 10:45,2,0.342,ACTIVE,211.70,342.35,59.986,1451663103,"201051344000469","219011344069620",31.61,-2.00,0,334.24,365.80,11.0,8.7,0.035,303922.5,303922.5,9616,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663107,100088.00
01/01/2016 10:45,2,0.160,ALERT,211.70,302.68,59.996,1451663103,"201051344000646","219011344069620",23.14,-2.50,0,300.27,339.34,3.8,1.7,0.000,308582.2,308582.2,14270,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663109,100089.00
01/01/2016 10:45,2,0.113,ACTIVE,210.80,337.84,59.981,1451663103,"274151322000052","219011344069620",28.33,0.50,0,328.22,347.76,3.2,1.2,0.000,590718.5,590718.5,3476,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663110,100090.00
01/01/2016 10:45,2,0.230,ACTIVE,211.93,339.34,59.949,1451663103,"201051344000585","219011344069620",28.03,-1.00,0,333.33,345.36,6.6,4.4,0.009,313251.5,313251.5,14268,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663111,100091.00
01/01/2016 10:45,2,0.203,ACTIVE,211.93,337.84,59.991,1451663103,"201051344001230","219011344069620",26.88,-1.00,0,314.10,357.08,5.6,3.5,0.013,311723.4,311723.4,14315,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663112,100092.00
01/01/2016 10:45,2,0.264,ACTIVE,212.38,339.65,59.991,1451663103,"201051344000582","219011344069620",22.26,-2.50,0,334.24,344.45,5.9,3.8,0.013,306576.8,306576.8,14268,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663113,100093.00
01/01/2016 10:45,2,0.320,ACTIVE,211.70,338.74,59.991,1451663103,"201051344000955","219011344069620",30.20,-1.00,0,333.33,370.30,9.8,7.6,0.031,315645.3,315645.3,14250,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663114,100094.00
01/01/2016 10:45,2,0.043,ALERT,211.25,329.43,59.970,1451663103,"274151322000094","219011344069620",23.82,-3.00,0,298.77,419.90,1.0,0.0,0.000,476323.9,476323.9,3645,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663116,100095.00
01/01/2016 10:45,2,0.225,ACTIVE,211.70,337.84,59.981,1451663103,"201051344000579","219011344069620",28.19,-1.00,0,312.89,360.08,6.5,4.3,0.009,317356.0,317356.0,9622,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663117,100096.00
01/01/2016 10:45,2,0.186,ALERT,211.70,302.98,59.975,1451663103,"201051344000890","219011344069620",22.74,-1.50,0,301.17,339.04,4.3,2.2,0.000,314044.0,314044.0,14322,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663119,100097.00
01/01/2016 10:45,2,0.221,ACTIVE,211.93,338.74,60.007,1451663103,"201051344000438","219011344069620",28.35,-2.00,0,311.69,361.29,6.3,4.2,0.004,315803.8,315803.8,14271,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663119,100098.00
01/01/2016 10:45,2,0.223,ACTIVE,212.16,301.47,59.991,1451663103,"201051344000417","219011344069620",20.59,-2.50,0,300.57,303.88,4.7,2.6,0.000,309972.2,309972.2,14331,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663120,100099.00
01/01/2016 10:45,2,0.090,ACTIVE,211.25,339.04,59.986,1451663103,"274151322000083","219011344069620",28.69,0.00,0,314.70,358.58,2.7,0.6,0.000,585119.2,585119.2,3503,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663121,100100.00
01/01/2016 10:45,2,0.088,ACTIVE,211.70,337.24,59.975,1451663103,"274151322000076","219011344069620",28.73,0.00,0,324.32,352.27,2.6,0.6,0.000,621464.8,621464.8,3484,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663122,100101.00
01/01/2016 10:45,2,0.324,ACTIVE,211.70,351.97,60.007,1451663103,"201051344000868","219011344069620",32.64,-1.00,0,335.44,380.52,10.7,8.4,0.049,301507.5,301507.5,9591,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663123,100102.00
01/01/2016 10:45,2,0.080,ALERT,211.25,319.51,59.975,1451663103,"274151322000095","219011344069620",25.90,-1.00,0,301.17,351.07,2.1,0.2,0.000,614370.5,614370.5,3508,0,0,0,L,1151911521,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663125,100103.00
01/01/2016 10:45,2,0.195,ACTIVE,211.25,339.34,59.954,1451663103,"201051344000988","219011344069620",29.64,-0.50,0,332.73,345.66,5.9,3.8,0.018,301708.6,301708.6,9620,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663126,100104.00
01/01/2016 10:45,2,0.305,ACTIVE,211.70,362.19,59.986,1451663103,"201051344001025","219011344069620",33.73,-1.00,0,335.14,373.31,10.4,8.2,0.035,313867.9,313867.9,14256,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663127,100105.00
01/01/2016 10:45,2,0.221,ACTIVE,211.48,337.54,59.986,1451663103,"201051344000458","219011344069620",28.49,0.00,0,320.11,357.08,6.4,4.3,0.009,311716.7,311716.7,9631,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663128,100106.00
01/01/2016 10:45,2,0.441,ACTIVE,211.93,359.78,59.959,1451663103,"201051344000853","219011344069620",33.32,-0.50,0,336.64,371.21,15.0,12.5,0.075,308695.9,308695.9,9619,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663129,100107.00
01/01/2016 10:45,2,0.193,ALERT,212.38,339.34,59.975,1451663103,"201051344000685","219011344069620",27.77,-1.50,0,299.97,343.85,5.5,3.4,0.004,315351.6,315351.6,14302,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663131,100108.00
01/01/2016 10:45,2,0.234,ACTIVE,212.16,339.04,59.981,1451663103,"201051344000917","219011344069620",25.74,-0.50,0,332.13,346.86,6.1,4.0,0.009,313030.3,313030.3,14304,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663132,100109.00
01/01/2016 10:45,2,0.223,ACTIVE,212.38,345.06,60.018,1451663103,"201051344001145","219011344069620",31.99,-1.00,0,336.94,369.10,7.2,5.0,0.022,316101.8,316101.8,14310,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663133,100110.00
01/01/2016 10:45,2,0.248,ACTIVE,212.16,338.74,59.975,1451663103,"201051344000651","219011344069620",28.43,-2.50,0,333.33,344.76,7.2,5.0,0.009,310292.6,310292.6,14281,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663134,100111.00
01/01/2016 10:45,2,0.162,ACTIVE,210.80,338.14,59.954,1451663103,"274151322000088","219011344069620",31.25,1.50,0,335.44,361.29,5.2,3.1,0.013,568326.8,568326.8,3448,0,0,0,L,1151911521,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663135,100112.00
01/01/2016 10:45,2,0.074,ALERT,211.70,314.10,59.975,1451663103,"274151322000068","219011344069620",25.09,0.00,0,298.77,436.13,1.9,0.0,0.000,476254.2,476254.2,3641,0,0,0,L,1151911521,0,122.01,121.78,0002,-1,0,0,0,0,0,0,60,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663136,100113.00
01/01/2016 10:45,2,0.215,ACTIVE,211.48,337.54,59.986,1451663103,"201051344001135","219011344069620",30.91,-1.00,0,335.14,371.81,6.8,4.6,0.018,306818.7,306818.7,14263,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663137,100114.00
01/01/2016 10:45,2,0.207,ACTIVE,211.03,337.54,59.975,1451663103,"201051344000594","219011344069620",28.27,-1.50,0,312.59,368.80,6.0,3.8,0.004,312812.3,312812.3,9629,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663138,100115.00
01/01/2016 10:45,2,0.273,ACTIVE,211.93,338.74,59.975,1451663103,"201051344001203","219011344069620",31.17,-1.50,0,334.84,361.29,8.7,6.4,0.027,313208.5,313208.5,14279,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663139,100116.00
01/01/2016 10:45,2,0.141,ACTIVE,211.03,337.84,59.975,1451663103,"274151322000054","219011344069620",30.53,1.50,0,335.44,342.95,4.4,2.3,0.013,580436.3,580436.3,3454,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663140,100117.00
01/01/2016 10:45,2,0.248,ACTIVE,211.70,351.07,59.944,1451663103,"201051344000867","219011344069620",32.62,0.00,0,334.24,360.69,8.2,6.0,0.018,301905.0,301905.0,9614,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663141,100118.00
01/01/2016 10:45,2,0.359,ACTIVE,211.93,347.46,60.002,1451663103,"201051344001093","219011344069620",32.08,0.00,0,333.93,364.29,11.8,9.4,0.035,311557.3,311557.3,14281,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663142,100119.00
01/01/2016 10:45,2,0.303,ACTIVE,211.48,359.18,59.981,1451663103,"201051344000900","219011344069620",33.26,-1.00,0,335.74,374.81,10.2,8.0,0.066,315028.0,315028.0,9588,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663143,100120.00
01/01/2016 10:45,2,0.264,ACTIVE,211.70,349.26,59.981,1451663103,"201051344000648","219011344069620",32.42,-2.00,0,334.24,363.69,8.7,6.5,0.018,308778.9,308778.9,9615,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663144,100121.00
01/01/2016 10:45,2,0.258,ACTIVE,211.48,373.91,59.981,1451663103,"201051344000569","219011344069620",34.99,-0.50,0,335.44,382.33,9.2,7.0,0.022,316565.6,316565.6,9579,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663145,100122.00
01/01/2016 10:45,2,0.246,ACTIVE,211.48,339.04,59.986,1451663103,"201051344000983","219011344069620",31.31,-0.50,0,334.84,360.99,7.8,5.6,0.022,311639.2,311639.2,9607,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663146,100123.00
01/01/2016 10:45,2,0.201,ALERT,211.70,338.14,59.970,1451663103,"201051344001158","219011344069620",23.74,-2.00,0,300.27,342.65,4.8,2.7,0.004,307036.2,307036.2,9641,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663147,100124.00
01/01/2016 10:45,2,0.521,ACTIVE,212.16,352.57,59.986,1451663103,"201051344000576","219011344069620",32.50,-1.00,0,333.93,370.00,17.2,14.7,0.093,309523.0,309523.0,9588,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663148,100125.00
01/01/2016 10:45,2,0.135,ACTIVE,211.25,339.04,59.975,1451663103,"274151322000087","219011344069620",29.70,1.00,0,335.74,342.35,4.1,2.0,0.009,555883.1,555883.1,3485,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451663149,100126.00
01/01/2016 11:00,2,0.281,ACTIVE,212.16,369.40,59.975,1451664003,"201051344000645","219011344069620",34.49,0.00,0,336.64,374.81,9.9,7.7,0.035,309992.1,309992.1,9595,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664004,100127.00
01/01/2016 11:00,2,0.158,ACTIVE,211.25,339.34,59.970,1451664003,"274151322000085","219011344069620",30.91,1.00,0,336.04,343.55,5.0,2.9,0.009,583179.3,583179.3,3465,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664005,100128.00
01/01/2016 11:00,2,0.223,ALERT,212.38,340.55,59.981,1451664003,"201051344000633","219011344069620",29.36,-1.50,0,297.87,360.99,6.7,4.5,0.009,302747.6,302747.6,9643,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664007,100129.00
01/01/2016 11:00,2,0.359,ACTIVE,211.93,345.66,59.975,1451664003,"201051344000469","219011344069620",31.99,-2.00,0,333.63,360.38,11.6,9.2,0.044,303924.5,303924.5,9617,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664008,100130.00
01/01/2016 11:00,2,0.164,ALERT,211.48,302.98,59.928,1451664003,"201051344000646","219011344069620",23.64,-2.00,0,300.27,339.65,4.0,1.9,0.000,308582.6,308582.6,14272,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664009,100131.00
01/01/2016 11:00,2,0.115,ALERT,210.80,336.94,59.970,1451664003,"274151322000052","219011344069620",28.69,0.00,0,298.77,356.48,3.4,1.4,0.004,590718.7,590718.7,3477,0,0,0,L,1151911521,0,120.88,121.55,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664011,100132.00
01/01/2016 11:00,2,0.238,ACTIVE,211.93,339.65,59.981,1451664003,"201051344000585","219011344069620",28.07,-0.50,0,325.52,349.56,6.8,4.6,0.018,313252.6,313252.6,14269,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664012,100133.00
01/01/2016 11:00,2,0.207,ALERT,211.93,338.74,59.975,1451664003,"201051344001230","219011344069620",27.61,-1.00,0,300.57,360.69,5.8,3.7,0.013,311724.2,311724.2,14316,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664014,100134.00
01/01/2016 11:00,2,0.268,ACTIVE,212.38,339.65,59.949,1451664003,"201051344000582","219011344069620",22.46,-2.50,0,311.69,360.69,6.1,4.0,0.009,306577.6,306577.6,14269,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664015,100135.00
01/01/2016 11:00,2,0.322,ACTIVE,211.70,342.35,59.970,1451664003,"201051344000955","219011344069620",31.59,-1.00,0,333.03,358.58,10.4,8.1,0.031,315647.1,315647.1,14251,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664016,100136.00
01/01/2016 11:00,2,0.000,ALERT,210.80,299.97,59.975,1451664003,"274151322000094","219011344069620",43.85,-3.00,0,297.87,419.30,0.0,0.0,0.000,476323.9,476323.9,3647,0,0,0,L,1151911521,0,121.10,121.78,0002,-3,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451664018,100137.00
01/01/2016 11:00,2,0.240,ALERT,211.70,338.44,59.975,1451664003,"201051344000579","219011344069620",27.71,-0.50,0,300.57,357.68,6.8,4.6,0.009,317357.0,317357.0,9623,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664020,100138.00
01/01/2016 11:00,2,0.188,ACTIVE,211.70,303.58,59.975,1451664003,"201051344000890","219011344069620",23.30,-1.50,0,300.87,305.68,4.5,2.4,0.000,314044.5,314044.5,14324,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664020,100139.00
01/01/2016 11:00,2,0.254,ALERT,212.16,338.74,59.970,1451664003,"201051344000438","219011344069620",24.89,-2.00,0,300.27,360.69,6.4,4.3,0.000,315804.7,315804.7,14272,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664022,100140.00
01/01/2016 11:00,2,0.227,ALERT,211.93,302.07,59.938,1451664003,"201051344000417","219011344069620",21.35,-2.00,0,299.67,307.78,4.9,2.8,0.000,309972.8,309972.8,14332,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451664024,100141.00
01/01/2016 11:00,2,0.100,ALERT,211.25,338.74,59.959,1451664003,"274151322000083","219011344069620",27.81,0.00,0,299.67,351.07,2.8,0.8,0.004,585119.3,585119.3,3504,0,0,0,L,1151911521,0,121.33,121.55,0002,-3,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664026,100142.00
01/01/2016 11:00,2,0.094,ALERT,211.70,339.04,59.959,1451664003,"274151322000076","219011344069620",27.79,-0.50,0,298.77,347.16,2.7,0.6,0.000,621464.8,621464.8,3485,0,0,0,L,1151911521,0,121.78,122.01,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664028,100143.00
01/01/2016 11:00,2,0.338,ACTIVE,211.93,356.18,59.959,1451664003,"201051344000868","219011344069620",33.06,-1.00,0,334.84,368.20,11.3,9.0,0.049,301509.4,301509.4,9592,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664029,100144.00
01/01/2016 11:00,2,0.084,ALERT,211.25,342.35,59.954,1451664003,"274151322000095","219011344069620",27.91,-1.50,0,299.97,349.86,2.4,0.4,0.000,614370.6,614370.6,3510,0,0,0,L,1151911521,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664031,100145.00
01/01/2016 11:00,2,0.201,ACTIVE,211.70,340.55,59.965,1451664003,"201051344000988","219011344069620",30.16,-0.50,0,313.80,357.08,6.2,4.1,0.018,301709.4,301709.4,9621,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664032,100146.00
01/01/2016 11:00,2,0.312,ACTIVE,211.93,362.49,59.981,1451664003,"201051344001025","219011344069620",33.83,-1.00,0,334.54,371.21,10.7,8.4,0.044,313869.7,313869.7,14257,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664033,100147.00
01/01/2016 11:00,2,0.229,ALERT,211.70,338.74,59.975,1451664003,"201051344000458","219011344069620",28.13,0.50,0,300.27,358.88,6.5,4.4,0.009,311717.6,311717.6,9632,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664035,100148.00
01/01/2016 11:00,2,0.465,ACTIVE,212.38,360.69,59.970,1451664003,"201051344000853","219011344069620",33.48,-0.50,0,336.04,369.40,15.8,13.3,0.088,308698.8,308698.8,9620,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664036,100149.00
01/01/2016 11:00,2,0.227,ALERT,212.38,339.95,59.991,1451664003,"201051344000685","219011344069620",24.43,-2.00,0,299.37,354.67,5.6,3.5,0.004,315352.3,315352.3,14304,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664037,100150.00
01/01/2016 11:00,2,0.221,ALERT,212.16,339.65,59.970,1451664003,"201051344000917","219011344069620",27.67,-0.50,0,299.07,351.97,6.2,4.1,0.013,313031.2,313031.2,14305,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664039,100151.00
01/01/2016 11:00,2,0.227,ACTIVE,212.38,350.77,59.965,1451664003,"201051344001145","219011344069620",32.56,-1.00,0,336.04,362.49,7.5,5.3,0.022,316102.9,316102.9,14311,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664040,100152.00
01/01/2016 11:00,2,0.264,ACTIVE,212.16,339.04,60.012,1451664003,"201051344000651","219011344069620",27.39,-2.50,0,315.60,358.28,7.3,5.2,0.013,310293.7,310293.7,14282,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664041,100153.00
01/01/2016 11:00,2,0.168,ACTIVE,210.80,339.04,59.965,1451664003,"274151322000088","219011344069620",31.43,1.50,0,334.84,358.28,5.3,3.2,0.018,568327.4,568327.4,3449,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664042,100154.00
01/01/2016 11:00,2,0.076,ALERT,211.48,317.40,59.959,1451664003,"274151322000068","219011344069620",25.56,0.00,0,297.87,436.13,2.0,0.0,0.000,476254.2,476254.2,3643,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664044,100155.00
01/01/2016 11:00,2,0.219,ACTIVE,211.70,338.44,59.975,1451664003,"201051344001135","219011344069620",31.09,-1.00,0,332.13,356.48,6.9,4.7,0.018,306819.7,306819.7,14264,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664045,100156.00
01/01/2016 11:00,2,0.211,ALERT,211.48,339.04,59.949,1451664003,"201051344000594","219011344069620",27.71,-1.50,0,299.07,358.28,6.0,3.8,0.009,312813.1,312813.1,9630,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664047,100157.00
01/01/2016 11:00,2,0.271,ACTIVE,211.93,339.34,59.970,1451664003,"201051344001203","219011344069620",31.17,-1.50,0,333.93,353.77,8.7,6.4,0.031,313209.9,313209.9,14280,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664047,100158.00
01/01/2016 11:00,2,0.143,ACTIVE,210.80,338.14,59.959,1451664003,"274151322000054","219011344069620",30.55,1.50,0,334.84,341.75,4.4,2.3,0.013,580436.7,580436.7,3455,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664048,100159.00
01/01/2016 11:00,2,0.258,ACTIVE,212.16,338.74,59.965,1451664003,"201051344000867","219011344069620",31.17,0.50,0,335.14,356.18,8.2,6.0,0.027,301906.3,301906.3,9615,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664049,100160.00
01/01/2016 11:00,2,0.357,ACTIVE,211.93,346.26,59.970,1451664003,"201051344001093","219011344069620",32.03,0.00,0,333.93,361.29,11.6,9.3,0.027,311559.4,311559.4,14282,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664050,100161.00
01/01/2016 11:00,2,0.305,ACTIVE,211.48,358.28,59.965,1451664003,"201051344000900","219011344069620",33.28,-1.00,0,335.14,371.21,10.3,8.0,0.062,315029.7,315029.7,9589,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664051,100162.00
01/01/2016 11:00,2,0.264,ACTIVE,211.93,346.56,59.938,1451664003,"201051344000648","219011344069620",32.12,-1.50,0,335.14,363.99,8.6,6.4,0.022,308780.3,308780.3,9616,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664052,100163.00
01/01/2016 11:00,2,0.309,ACTIVE,211.93,360.99,59.981,1451664003,"201051344000569","219011344069620",33.60,-0.50,0,334.84,379.92,10.6,8.3,0.035,316567.3,316567.3,9580,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664053,100164.00
01/01/2016 11:00,2,0.254,ACTIVE,211.93,338.74,60.002,1451664003,"201051344000983","219011344069620",30.02,-0.50,0,333.33,352.57,7.7,5.5,0.027,311640.4,311640.4,9608,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664054,100165.00
01/01/2016 11:00,2,0.189,ALERT,211.93,338.74,59.970,1451664003,"201051344001158","219011344069620",24.57,-2.00,0,299.37,358.88,4.7,2.6,0.000,307036.7,307036.7,9643,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664056,100166.00
01/01/2016 11:00,2,0.518,ACTIVE,212.38,342.65,60.002,1451664003,"201051344000576","219011344069620",31.13,-1.00,0,335.14,366.70,16.3,13.8,0.088,309526.2,309526.2,9589,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664056,100167.00
01/01/2016 11:00,2,0.131,ACTIVE,211.03,338.74,59.959,1451664003,"274151322000087","219011344069620",29.40,1.00,0,320.71,351.07,3.9,1.8,0.004,555883.4,555883.4,3486,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664057,100168.00
01/01/2016 11:15,2,0.229,ACTIVE,211.93,339.34,60.007,1451664904,"201051344000645","219011344069620",30.79,0.00,0,336.94,373.01,7.2,5.0,0.018,309993.7,309993.7,9596,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664905,100169.00
01/01/2016 11:15,2,0.107,ACTIVE,211.03,338.14,59.954,1451664904,"274151322000085","219011344069620",29.96,1.00,0,335.74,341.75,3.3,1.3,0.009,583179.8,583179.8,3466,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664906,100170.00
01/01/2016 11:15,2,0.182,ALERT,212.16,302.68,59.975,1451664904,"201051344000633","219011344069620",23.95,-1.50,0,298.47,363.99,4.5,2.4,0.000,302748.4,302748.4,9645,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664907,100171.00
