ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 11:15,2,0.283,ACTIVE,211.70,339.04,59.975,1451664904,"201051344000469","219011344069620",30.89,-2.50,0,333.93,354.07,8.9,6.7,0.018,303926.4,303926.4,9618,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664909,100172.00
01/01/2016 11:15,2,0.150,ACTIVE,211.25,302.07,59.981,1451664904,"201051344000646","219011344069620",21.63,-2.00,0,300.27,304.18,3.3,1.3,0.000,308582.9,308582.9,14274,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664910,100173.00
01/01/2016 11:15,2,0.096,ALERT,210.35,300.57,59.970,1451664904,"274151322000052","219011344069620",22.22,-0.50,0,298.47,340.25,2.1,0.1,0.000,590718.8,590718.8,3479,0,0,0,L,1151911521,0,120.65,121.55,0002,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664911,100174.00
01/01/2016 11:15,2,0.217,ACTIVE,211.93,339.34,60.002,1451664904,"201051344000585","219011344069620",25.66,-1.00,0,333.33,345.96,5.6,3.5,0.013,313253.6,313253.6,14270,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664912,100175.00
01/01/2016 11:15,2,0.158,ALERT,211.70,309.89,59.981,1451664904,"201051344001230","219011344069620",24.93,-1.00,0,300.87,341.15,3.7,1.6,0.000,311724.9,311724.9,14318,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664914,100176.00
01/01/2016 11:15,2,0.186,ALERT,212.16,303.58,59.970,1451664904,"201051344000582","219011344069620",24.15,-2.50,0,302.07,356.48,4.5,2.5,0.000,306578.5,306578.5,14270,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664916,100177.00
01/01/2016 11:15,2,0.289,ACTIVE,211.25,337.84,59.965,1451664904,"201051344000955","219011344069620",27.95,-1.00,0,333.63,350.47,8.2,6.0,0.013,315648.7,315648.7,14252,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664917,100178.00
01/01/2016 11:15,2,0.000,ALERT,210.57,299.37,59.975,1451664904,"274151322000094","219011344069620",42.76,-2.50,0,297.87,419.60,0.0,0.0,0.000,476323.9,476323.9,3649,0,0,0,L,1151911521,0,120.65,121.78,0100,-3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451664919,100179.00
01/01/2016 11:15,2,0.197,ALERT,211.48,303.28,59.975,1451664904,"201051344000579","219011344069620",23.50,-1.00,0,301.17,361.59,4.7,2.6,0.000,317357.9,317357.9,9625,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664920,100180.00
01/01/2016 11:15,2,0.164,ACTIVE,211.48,302.37,59.975,1451664904,"201051344000890","219011344069620",17.12,-1.50,0,300.87,305.38,2.9,0.8,0.000,314044.9,314044.9,14325,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664921,100181.00
01/01/2016 11:15,2,0.195,ALERT,211.70,302.37,59.970,1451664904,"201051344000438","219011344069620",23.10,-2.00,0,300.57,358.58,4.6,2.5,0.000,315805.6,315805.6,14274,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664923,100182.00
01/01/2016 11:15,2,0.146,ALERT,211.70,301.77,60.023,1451664904,"201051344000417","219011344069620",31.91,-2.50,0,299.67,307.48,4.8,2.7,0.000,309973.2,309973.2,14334,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1451664925,100183.00
01/01/2016 11:15,2,0.070,ALERT,210.80,300.27,59.975,1451664904,"274151322000083","219011344069620",22.54,-0.50,0,299.37,342.35,1.6,0.0,0.000,585119.3,585119.3,3506,0,0,0,L,1151911521,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664927,100184.00
01/01/2016 11:15,2,0.066,ALERT,211.25,299.97,59.975,1451664904,"274151322000076","219011344069620",22.26,-0.50,0,298.77,341.45,1.5,0.0,0.000,621464.9,621464.9,3487,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664929,100185.00
01/01/2016 11:15,2,0.262,ACTIVE,211.70,339.04,59.981,1451664904,"201051344000868","219011344069620",30.59,-1.50,0,335.74,362.79,8.1,5.9,0.027,301511.2,301511.2,9593,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664929,100186.00
01/01/2016 11:15,2,0.057,ALERT,210.80,301.17,59.949,1451664904,"274151322000095","219011344069620",21.29,-2.00,0,299.97,342.65,1.2,0.0,0.000,614370.6,614370.6,3512,0,0,0,L,1151911521,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664931,100187.00
01/01/2016 11:15,2,0.158,ACTIVE,211.25,339.95,59.981,1451664904,"201051344000988","219011344069620",27.23,-0.50,0,324.62,351.37,4.4,2.3,0.000,301710.2,301710.2,9622,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664932,100188.00
01/01/2016 11:15,2,0.238,ACTIVE,211.48,347.46,59.975,1451664904,"201051344001025","219011344069620",32.24,-1.00,0,334.84,368.80,7.8,5.6,0.022,313871.5,313871.5,14258,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664933,100189.00
01/01/2016 11:15,2,0.191,ALERT,211.25,302.37,59.981,1451664904,"201051344000458","219011344069620",22.86,0.50,0,300.57,363.09,4.5,2.4,0.000,311718.5,311718.5,9634,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664935,100190.00
01/01/2016 11:15,2,0.342,ACTIVE,212.16,345.66,60.023,1451664904,"201051344000853","219011344069620",31.99,-0.50,0,336.34,369.10,11.1,8.8,0.053,308701.4,308701.4,9621,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664936,100191.00
01/01/2016 11:15,2,0.164,ALERT,211.93,302.07,59.975,1451664904,"201051344000685","219011344069620",22.36,-2.00,0,300.27,355.58,3.8,1.7,0.000,315352.9,315352.9,14306,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664938,100192.00
01/01/2016 11:15,2,0.205,ACTIVE,211.93,318.30,59.991,1451664904,"201051344000917","219011344069620",21.99,-0.50,0,311.69,370.90,4.6,2.5,0.000,313032.0,313032.0,14307,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664938,100193.00
01/01/2016 11:15,2,0.176,ACTIVE,211.93,338.44,59.975,1451664904,"201051344001145","219011344069620",28.78,-1.50,0,336.94,356.78,5.2,3.1,0.009,316103.8,316103.8,14312,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664939,100194.00
01/01/2016 11:15,2,0.250,ACTIVE,211.93,324.92,59.981,1451664904,"201051344000651","219011344069620",22.52,-2.50,0,314.70,357.98,5.7,3.6,0.000,310294.8,310294.8,14283,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664940,100195.00
01/01/2016 11:15,2,0.111,ACTIVE,210.80,337.54,59.981,1451664904,"274151322000088","219011344069620",30.08,1.50,0,334.24,343.55,3.4,1.4,0.009,568327.9,568327.9,3450,0,0,0,L,1151911521,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664941,100196.00
01/01/2016 11:15,2,0.006,ALERT,211.48,299.67,60.002,1451664904,"274151322000068","219011344069620",44.91,0.00,0,297.87,436.13,0.0,0.0,0.000,476254.2,476254.2,3645,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664943,100197.00
01/01/2016 11:15,2,0.174,ACTIVE,211.48,337.24,59.944,1451664904,"201051344001135","219011344069620",28.31,-1.00,0,333.63,342.65,5.0,2.9,0.004,306820.6,306820.6,14265,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664944,100198.00
01/01/2016 11:15,2,0.174,ALERT,211.25,303.58,59.986,1451664904,"201051344000594","219011344069620",23.34,-1.50,0,300.27,360.69,4.1,2.1,0.000,312813.8,312813.8,9632,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664946,100199.00
01/01/2016 11:15,2,0.238,ACTIVE,211.93,338.44,59.944,1451664904,"201051344001203","219011344069620",26.04,-1.50,0,334.24,347.46,6.3,4.1,0.009,313211.2,313211.2,14281,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664947,100200.00
01/01/2016 11:15,2,0.098,ACTIVE,211.03,337.84,59.986,1451664904,"274151322000054","219011344069620",29.32,2.00,0,334.84,341.45,2.9,0.9,0.004,580437.1,580437.1,3456,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664948,100201.00
01/01/2016 11:15,2,0.203,ACTIVE,211.93,338.74,60.018,1451664904,"201051344000867","219011344069620",29.00,0.00,0,333.93,351.07,6.0,3.9,0.009,301907.5,301907.5,9616,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664949,100202.00
01/01/2016 11:15,2,0.283,ACTIVE,211.93,339.04,59.986,1451664904,"201051344001093","219011344069620",30.22,-0.50,0,333.33,359.18,8.7,6.5,0.013,311561.4,311561.4,14283,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664950,100203.00
01/01/2016 11:15,2,0.221,ACTIVE,211.70,340.55,59.986,1451664904,"201051344000900","219011344069620",31.37,-1.00,0,335.44,364.89,7.1,4.9,0.035,315031.3,315031.3,9590,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664951,100204.00
01/01/2016 11:15,2,0.223,ACTIVE,211.93,338.74,59.986,1451664904,"201051344000648","219011344069620",28.75,-2.00,0,336.34,354.07,6.5,4.3,0.009,308781.6,308781.6,9617,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664951,100205.00
01/01/2016 11:15,2,0.246,ACTIVE,211.70,339.04,59.986,1451664904,"201051344000569","219011344069620",30.85,-0.50,0,335.44,367.00,7.7,5.5,0.022,316569.0,316569.0,9581,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664952,100206.00
01/01/2016 11:15,2,0.213,ACTIVE,211.70,338.74,59.986,1451664904,"201051344000983","219011344069620",27.21,-0.50,0,333.63,342.95,5.9,3.7,0.009,311641.6,311641.6,9609,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664953,100207.00
01/01/2016 11:15,2,0.168,ALERT,211.70,302.68,59.986,1451664904,"201051344001158","219011344069620",19.26,-2.50,0,299.67,353.77,3.3,1.3,0.000,307037.2,307037.2,9645,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664955,100208.00
01/01/2016 11:15,2,0.398,ACTIVE,212.16,340.85,59.986,1451664904,"201051344000576","219011344069620",31.07,-1.00,0,334.24,359.78,12.6,10.2,0.053,309529.2,309529.2,9590,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664956,100209.00
01/01/2016 11:15,2,0.102,ACTIVE,211.03,319.81,59.986,1451664904,"274151322000087","219011344069620",24.81,1.00,0,317.10,345.96,2.6,0.6,0.000,555883.7,555883.7,3487,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451664957,100210.00
01/01/2016 11:30,2,0.262,ACTIVE,212.38,360.08,59.944,1451665803,"201051344000645","219011344069620",33.54,0.00,0,334.24,365.80,8.9,6.7,0.022,309995.1,309995.1,9597,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665805,100211.00
01/01/2016 11:30,2,0.137,ACTIVE,210.80,338.14,59.959,1451665803,"274151322000085","219011344069620",30.51,1.00,0,321.61,352.57,4.2,2.2,0.018,583180.2,583180.2,3467,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665806,100212.00
01/01/2016 11:30,2,0.201,ACTIVE,212.61,341.45,59.954,1451665803,"201051344000633","219011344069620",28.33,-1.50,0,298.77,355.58,5.8,3.7,0.009,302749.1,302749.1,9647,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665806,100213.00
01/01/2016 11:30,2,0.330,ACTIVE,212.16,339.65,59.996,1451665803,"201051344000469","219011344069620",31.17,-2.50,0,332.13,355.88,10.4,8.2,0.031,303928.2,303928.2,9619,0,0,0,L,1122011218,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665807,100214.00
01/01/2016 11:30,2,0.158,ACTIVE,211.48,302.37,59.970,1451665803,"201051344000646","219011344069620",22.50,-2.50,0,299.67,303.88,3.6,1.6,0.000,308583.3,308583.3,14275,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665808,100215.00
01/01/2016 11:30,2,0.111,ACTIVE,210.35,301.17,59.944,1451665803,"274151322000052","219011344069620",23.78,-0.50,0,297.57,303.28,2.7,0.7,0.000,590718.9,590718.9,3481,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665809,100216.00
01/01/2016 11:30,2,0.229,ALERT,211.93,339.65,59.991,1451665803,"201051344000585","219011344069620",27.06,-0.50,0,299.97,343.25,6.2,4.1,0.009,313254.5,313254.5,14271,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665811,100217.00
01/01/2016 11:30,2,0.203,ALERT,211.70,338.14,59.912,1451665803,"201051344001230","219011344069620",24.61,-1.50,0,299.97,360.38,5.1,3.0,0.000,311725.5,311725.5,14320,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665813,100218.00
01/01/2016 11:30,2,0.232,ALERT,212.38,339.34,59.959,1451665803,"201051344000582","219011344069620",24.51,-3.00,0,301.17,351.37,5.8,3.7,0.000,306579.2,306579.2,14272,0,0,0,L,1122011218,0,121.78,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665814,100219.00
01/01/2016 11:30,2,0.293,ACTIVE,211.48,338.14,59.949,1451665803,"201051344000955","219011344069620",30.99,-1.00,0,328.22,353.17,9.2,7.0,0.022,315650.3,315650.3,14253,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665815,100220.00
01/01/2016 11:30,2,0.000,ALERT,210.57,299.37,59.981,1451665803,"274151322000094","219011344069620",43.44,-3.00,0,296.96,414.19,0.0,0.0,0.000,476323.9,476323.9,3651,0,0,0,L,1151911521,0,120.88,122.01,0002,-3,0,0,0,0,0,0,238,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1451665817,100221.00
01/01/2016 11:30,2,0.215,ACTIVE,211.93,338.74,59.954,1451665803,"201051344000579","219011344069620",27.51,-1.00,0,301.17,346.26,6.0,3.9,0.004,317358.7,317358.7,9627,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665818,100222.00
01/01/2016 11:30,2,0.180,ACTIVE,211.25,302.68,59.954,1451665803,"201051344000890","219011344069620",21.49,-1.50,0,300.27,304.78,3.9,1.9,0.000,314045.1,314045.1,14326,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665819,100223.00
01/01/2016 11:30,2,0.213,ALERT,211.93,338.44,59.975,1451665803,"201051344000438","219011344069620",27.53,-2.00,0,300.27,351.37,6.0,3.8,0.000,315806.3,315806.3,14276,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665821,100224.00
01/01/2016 11:30,2,0.215,ALERT,211.93,301.77,59.959,1451665803,"201051344000417","219011344069620",18.75,-2.50,0,299.37,309.89,4.1,2.0,0.000,309973.8,309973.8,14336,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1451665823,100225.00
01/01/2016 11:30,2,0.086,ACTIVE,210.80,300.87,59.954,1451665803,"274151322000083","219011344069620",24.39,-1.00,0,298.17,304.78,2.1,0.1,0.000,585119.3,585119.3,3508,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665824,100226.00
01/01/2016 11:30,2,0.082,ACTIVE_NO_POWER,211.03,299.97,59.959,1451665803,"274151322000076","219011344069620",24.15,-1.00,0,297.87,302.98,2.0,0.0,0.000,621464.9,621464.9,3489,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665825,100227.00
01/01/2016 11:30,2,0.301,ACTIVE,211.93,345.36,59.959,1451665803,"201051344000868","219011344069620",31.93,-1.50,0,333.33,352.57,9.7,7.5,0.044,301512.8,301512.8,9594,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665826,100228.00
01/01/2016 11:30,2,0.070,ACTIVE_NO_POWER,210.57,301.17,59.959,1451665803,"274151322000095","219011344069620",23.87,-2.00,0,298.77,303.58,1.7,0.0,0.000,614370.6,614370.6,3514,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665827,100229.00
01/01/2016 11:30,2,0.184,ALERT,211.70,340.85,59.944,1451665803,"201051344000988","219011344069620",28.88,-0.50,0,298.17,346.26,5.4,3.3,0.004,301710.8,301710.8,9623,0,0,0,L,1122011218,0,120.65,121.78,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665829,100230.00
01/01/2016 11:30,2,0.285,ACTIVE,211.70,352.27,59.954,1451665803,"201051344001025","219011344069620",32.72,-1.50,0,333.63,363.09,9.4,7.2,0.031,313873.0,313873.0,14259,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665830,100231.00
01/01/2016 11:30,2,0.207,ACTIVE,211.70,338.74,59.959,1451665803,"201051344000458","219011344069620",27.65,0.00,0,300.27,347.16,5.9,3.7,0.004,311719.2,311719.2,9636,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665830,100232.00
01/01/2016 11:30,2,0.412,ACTIVE,212.61,351.97,59.959,1451665803,"201051344000853","219011344069620",32.54,-0.50,0,336.34,361.59,13.6,11.2,0.066,308703.9,308703.9,9622,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665831,100233.00
01/01/2016 11:30,2,0.219,ACTIVE,212.16,302.68,60.012,1451665803,"201051344000685","219011344069620",21.41,-2.00,0,299.97,304.18,4.8,2.7,0.000,315353.5,315353.5,14308,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665832,100234.00
01/01/2016 11:30,2,0.223,ALERT,211.93,339.34,59.933,1451665803,"201051344000917","219011344069620",24.37,-0.50,0,299.07,355.58,5.5,3.4,0.009,313032.7,313032.7,14308,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665834,100235.00
01/01/2016 11:30,2,0.203,ALERT,212.16,339.34,59.965,1451665803,"201051344001145","219011344069620",30.51,-1.50,0,300.57,342.65,6.3,4.2,0.018,316104.7,316104.7,14313,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665836,100236.00
01/01/2016 11:30,2,0.230,ALERT,211.70,338.74,59.965,1451665803,"201051344000651","219011344069620",27.83,-2.50,0,299.67,352.87,6.6,4.4,0.004,310295.7,310295.7,14284,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665838,100237.00
01/01/2016 11:30,2,0.143,ACTIVE,210.12,336.64,59.944,1451665803,"274151322000088","219011344069620",30.55,1.50,0,333.63,341.45,4.4,2.4,0.009,568328.4,568328.4,3451,0,0,0,L,1151911521,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665839,100238.00
01/01/2016 11:30,2,0.064,ALERT,211.25,318.61,59.970,1451665803,"274151322000068","219011344069620",24.29,-0.50,0,296.96,435.23,1.6,0.0,0.000,476254.2,476254.2,3647,0,0,0,L,1151911521,0,121.78,121.55,0002,-1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665840,100239.00
01/01/2016 11:30,2,0.197,ALERT,211.48,337.54,59.991,1451665803,"201051344001135","219011344069620",29.92,-1.00,0,300.27,342.35,6.0,3.9,0.013,306821.4,306821.4,14266,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665842,100240.00
01/01/2016 11:30,2,0.191,ACTIVE,211.70,339.34,59.970,1451665803,"201051344000594","219011344069620",27.51,-1.50,0,299.97,349.86,5.3,3.2,0.000,312814.5,312814.5,9634,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665843,100241.00
01/01/2016 11:30,2,0.240,ACTIVE,211.93,338.74,59.970,1451665803,"201051344001203","219011344069620",30.89,-1.50,0,309.59,362.79,7.6,5.4,0.022,313212.4,313212.4,14282,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665844,100242.00
01/01/2016 11:30,2,0.123,ACTIVE,210.35,337.24,59.959,1451665803,"274151322000054","219011344069620",30.02,1.50,0,316.50,354.37,3.7,1.7,0.009,580437.4,580437.4,3457,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665845,100243.00
01/01/2016 11:30,2,0.230,ALERT,212.38,339.34,59.954,1451665803,"201051344000867","219011344069620",30.47,0.00,0,300.27,343.55,7.1,5.0,0.013,301908.6,301908.6,9617,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665847,100244.00
01/01/2016 11:30,2,0.322,ACTIVE,211.48,339.34,59.965,1451665803,"201051344001093","219011344069620",31.13,-0.50,0,333.33,351.67,10.2,7.9,0.031,311563.1,311563.1,14284,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665848,100245.00
01/01/2016 11:30,2,0.271,ACTIVE,211.70,350.77,59.975,1451665803,"201051344000900","219011344069620",32.46,-1.00,0,333.03,360.69,8.9,6.7,0.049,315032.7,315032.7,9591,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665848,100246.00
01/01/2016 11:30,2,0.252,ALERT,211.93,339.34,59.975,1451665803,"201051344000648","219011344069620",29.64,-2.00,0,300.27,343.85,7.6,5.4,0.013,308782.8,308782.8,9618,0,0,0,L,1122011218,0,120.42,122.01,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665850,100247.00
01/01/2016 11:30,2,0.283,ACTIVE,212.16,343.85,59.981,1451665803,"201051344000569","219011344069620",31.85,-0.50,0,333.63,371.21,9.2,6.9,0.027,316570.5,316570.5,9582,0,0,0,L,1122011218,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665851,100248.00
01/01/2016 11:30,2,0.240,ALERT,211.93,339.04,59.970,1451665803,"201051344000983","219011344069620",28.69,0.00,0,301.77,343.85,7.0,4.8,0.022,311642.6,311642.6,9610,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665853,100249.00
01/01/2016 11:30,2,0.178,ACTIVE,211.93,303.58,59.970,1451665803,"201051344001158","219011344069620",22.11,-2.50,0,299.37,312.59,4.0,2.0,0.000,307037.6,307037.6,9647,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665854,100250.00
01/01/2016 11:30,2,0.467,ACTIVE,212.38,342.65,59.970,1451665803,"201051344000576","219011344069620",31.51,-1.00,0,334.54,356.18,14.9,12.5,0.071,309532.1,309532.1,9591,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665855,100251.00
01/01/2016 11:30,2,0.115,ALERT,210.80,337.84,59.975,1451665803,"274151322000087","219011344069620",28.86,1.50,0,298.17,350.47,3.4,1.4,0.004,555884.0,555884.0,3488,0,0,0,L,1151911521,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451665857,100252.00
01/01/2016 11:45,2,0.307,ACTIVE,212.83,366.40,59.991,1451666703,"201051344000645","219011344069620",34.17,0.00,0,337.84,374.81,10.7,8.4,0.040,309996.7,309996.7,9598,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666704,100253.00
01/01/2016 11:45,2,0.170,ACTIVE,211.25,341.15,59.975,1451666703,"274151322000085","219011344069620",31.53,1.00,0,335.44,343.85,5.5,3.4,0.022,583180.7,583180.7,3468,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666705,100254.00
01/01/2016 11:45,2,0.242,ALERT,213.06,342.05,59.991,1451666703,"201051344000633","219011344069620",28.27,-1.50,0,299.07,359.18,7.0,4.8,0.004,302750.0,302750.0,9648,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666707,100255.00
01/01/2016 11:45,2,0.371,ACTIVE,212.38,352.57,59.986,1451666703,"201051344000469","219011344069620",32.62,-2.50,0,333.63,361.29,12.3,10.0,0.044,303930.1,303930.1,9620,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666708,100256.00
01/01/2016 11:45,2,0.170,ACTIVE,211.25,316.80,59.975,1451666703,"201051344000646","219011344069620",25.07,-2.50,0,299.97,336.94,4.3,2.3,0.000,308583.7,308583.7,14276,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666709,100257.00
01/01/2016 11:45,2,0.123,ACTIVE,210.80,337.54,59.986,1451666703,"274151322000052","219011344069620",28.82,0.00,0,298.77,349.86,3.6,1.6,0.000,590719.1,590719.1,3482,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666710,100258.00
01/01/2016 11:45,2,0.238,ACTIVE,211.70,339.04,59.975,1451666703,"201051344000585","219011344069620",29.14,-1.00,0,311.99,366.70,7.0,4.9,0.013,313255.5,313255.5,14273,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666711,100259.00
01/01/2016 11:45,2,0.242,ALERT,211.70,338.44,59.991,1451666703,"201051344001230","219011344069620",25.33,-1.00,0,300.27,344.15,6.2,4.1,0.009,311726.2,311726.2,14322,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666712,100260.00
01/01/2016 11:45,2,0.279,ACTIVE,211.93,339.04,59.996,1451666703,"201051344000582","219011344069620",22.17,-2.50,0,301.17,370.90,6.3,4.2,0.018,306580.1,306580.1,14274,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666713,100261.00
01/01/2016 11:45,2,0.332,ACTIVE,211.25,354.07,59.975,1451666703,"201051344000955","219011344069620",32.86,-1.00,0,332.13,363.69,11.2,8.8,0.035,315652.1,315652.1,14254,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666715,100262.00
01/01/2016 11:45,2,0.000,ALERT,211.03,299.67,59.986,1451666703,"274151322000094","219011344069620",44.05,-3.00,0,297.87,419.00,0.0,0.0,0.000,476323.9,476323.9,3653,0,0,0,L,1151911521,0,120.65,122.23,0002,-4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666716,100263.00
01/01/2016 11:45,2,0.238,ALERT,212.16,339.04,59.975,1451666703,"201051344000579","219011344069620",29.20,-0.50,0,301.77,354.97,7.1,4.9,0.013,317359.6,317359.6,9628,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666718,100264.00
01/01/2016 11:45,2,0.193,ACTIVE,211.25,302.98,59.981,1451666703,"201051344000890","219011344069620",23.74,-2.00,0,300.57,305.08,4.7,2.6,0.000,314045.6,314045.6,14327,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666719,100265.00
01/01/2016 11:45,2,0.236,ALERT,211.70,338.44,59.981,1451666703,"201051344000438","219011344069620",29.20,-2.00,0,299.97,353.47,7.0,4.8,0.013,315807.2,315807.2,14278,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666721,100266.00
01/01/2016 11:45,2,0.230,ACTIVE,211.70,301.77,59.986,1451666703,"201051344000417","219011344069620",22.01,-2.50,0,299.67,303.58,5.2,3.1,0.000,309974.2,309974.2,14338,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666722,100267.00
01/01/2016 11:45,2,0.102,ACTIVE,211.03,339.04,59.954,1451666703,"274151322000083","219011344069620",29.22,0.00,0,298.77,348.36,3.0,1.0,0.000,585119.4,585119.4,3509,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666723,100268.00
01/01/2016 11:45,2,0.098,ACTIVE,211.48,338.74,59.938,1451666703,"274151322000076","219011344069620",29.34,-0.50,0,298.77,351.37,2.9,0.9,0.004,621464.9,621464.9,3490,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666724,100269.00
01/01/2016 11:45,2,0.354,ACTIVE,212.38,359.48,59.981,1451666703,"201051344000868","219011344069620",33.44,-1.00,0,336.04,367.60,12.0,9.6,0.057,301514.7,301514.7,9595,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666725,100270.00
01/01/2016 11:45,2,0.209,ACTIVE,212.16,340.85,59.965,1451666703,"201051344000988","219011344069620",30.69,-0.50,0,298.17,345.36,6.6,4.4,0.022,301711.6,301711.6,9625,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666727,100271.00
01/01/2016 11:45,2,0.326,ACTIVE,211.48,365.49,60.012,1451666703,"201051344001025","219011344069620",34.11,-1.00,0,334.84,371.51,11.3,9.0,0.044,313874.8,313874.8,14260,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666728,100272.00
01/01/2016 11:45,2,0.238,ALERT,212.16,339.65,59.986,1451666703,"201051344000458","219011344069620",29.56,0.50,0,300.87,355.58,7.2,5.0,0.009,311720.1,311720.1,9637,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666729,100273.00
01/01/2016 11:45,2,0.508,ACTIVE,212.83,357.08,59.965,1451666703,"201051344000853","219011344069620",32.98,0.00,0,337.24,368.80,17.0,14.5,0.097,308706.6,308706.6,9623,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666730,100274.00
01/01/2016 11:45,2,0.234,ACTIVE,211.93,339.95,59.975,1451666703,"201051344000685","219011344069620",25.19,-2.00,0,300.27,358.28,6.0,3.9,0.004,315354.1,315354.1,14309,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666731,100275.00
01/01/2016 11:45,2,0.236,ACTIVE,211.70,339.34,59.965,1451666703,"201051344000917","219011344069620",27.35,-0.50,0,298.77,354.67,6.6,4.4,0.009,313033.5,313033.5,14310,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666732,100276.00
01/01/2016 11:45,2,0.229,ACTIVE,211.70,357.98,59.965,1451666703,"201051344001145","219011344069620",33.34,-1.50,0,333.63,361.59,7.8,5.6,0.027,316105.7,316105.7,14315,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666733,100277.00
01/01/2016 11:45,2,0.256,ACTIVE,211.70,338.74,59.970,1451666703,"201051344000651","219011344069620",30.26,-3.00,0,299.67,343.25,7.8,5.6,0.013,310296.8,310296.8,14286,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666734,100278.00
01/01/2016 11:45,2,0.180,ACTIVE,210.57,353.77,59.970,1451666703,"274151322000088","219011344069620",32.84,1.50,0,334.24,358.28,5.9,3.8,0.027,568329.0,568329.0,3452,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666735,100279.00
01/01/2016 11:45,2,0.080,ALERT,211.48,325.82,59.959,1451666703,"274151322000068","219011344069620",27.93,0.00,0,297.87,435.53,2.3,0.3,0.000,476254.2,476254.2,3649,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666737,100280.00
01/01/2016 11:45,2,0.229,ACTIVE,211.25,350.17,59.933,1451666703,"201051344001135","219011344069620",32.54,-1.00,0,327.32,354.37,7.5,5.4,0.022,306822.4,306822.4,14268,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666738,100281.00
01/01/2016 11:45,2,0.217,ALERT,211.70,339.04,59.965,1451666703,"201051344000594","219011344069620",28.94,-1.50,0,300.57,353.47,6.4,4.2,0.004,312815.3,312815.3,9635,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666740,100282.00
01/01/2016 11:45,2,0.283,ACTIVE,211.70,340.85,59.965,1451666703,"201051344001203","219011344069620",31.53,-1.50,0,333.93,357.68,9.1,6.9,0.035,313213.7,313213.7,14283,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666740,100283.00
01/01/2016 11:45,2,0.154,ACTIVE,210.57,338.44,59.965,1451666703,"274151322000054","219011344069620",30.71,2.00,0,333.93,340.85,4.8,2.7,0.013,580437.9,580437.9,3458,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666741,100284.00
01/01/2016 11:45,2,0.270,ACTIVE,212.38,345.06,59.970,1451666703,"201051344000867","219011344069620",31.97,0.00,0,333.33,361.89,8.8,6.6,0.031,301909.8,301909.8,9619,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666742,100285.00
01/01/2016 11:45,2,0.373,ACTIVE,211.48,354.07,59.954,1451666703,"201051344001093","219011344069620",32.80,-0.50,0,333.63,361.29,12.4,10.0,0.035,311565.1,311565.1,14285,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666743,100286.00
01/01/2016 11:45,2,0.338,ACTIVE,211.93,364.59,59.970,1451666703,"201051344000900","219011344069620",33.81,-1.00,0,336.94,371.51,11.6,9.3,0.075,315034.4,315034.4,9592,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666744,100287.00
01/01/2016 11:45,2,0.281,ACTIVE,212.38,342.65,60.002,1451666703,"201051344000648","219011344069620",31.71,-2.00,0,327.62,359.48,9.1,6.9,0.027,308784.1,308784.1,9620,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666745,100288.00
01/01/2016 11:45,2,0.334,ACTIVE,212.38,366.10,59.949,1451666703,"201051344000569","219011344069620",34.07,0.00,0,336.34,372.41,11.6,9.3,0.049,316572.3,316572.3,9583,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666746,100289.00
01/01/2016 11:45,2,0.262,ACTIVE,212.16,340.85,59.949,1451666703,"201051344000983","219011344069620",31.51,-0.50,0,333.03,347.76,8.3,6.1,0.031,311643.8,311643.8,9612,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666747,100290.00
01/01/2016 11:45,2,0.207,ACTIVE,212.38,339.95,59.970,1451666703,"201051344001158","219011344069620",24.39,-2.00,0,301.17,357.38,5.1,3.0,0.000,307038.1,307038.1,9648,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666748,100291.00
01/01/2016 11:45,2,0.553,ACTIVE,212.83,353.77,59.981,1451666703,"201051344000576","219011344069620",32.62,-1.00,0,335.14,367.00,18.2,15.7,0.106,309535.2,309535.2,9592,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666749,100292.00
01/01/2016 11:45,2,0.145,ALERT,210.80,338.14,59.975,1451666703,"274151322000087","219011344069620",29.74,1.50,0,297.57,341.15,4.4,2.3,0.009,555884.3,555884.3,3490,0,0,0,L,1151911521,0,121.10,121.55,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666750,100293.00
01/01/2016 11:45,2,0.090,ALERT,210.80,337.84,59.970,1451666703,"274151322000095","219011344069620",27.51,-2.00,0,299.67,339.65,2.5,0.5,0.000,614370.6,614370.6,3516,0,0,0,L,1151911521,1,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451666752,100294.00
01/01/2016 12:00,2,0.396,ACTIVE,212.61,366.70,59.975,1451667603,"201051344000645","219011344069620",34.13,0.50,0,336.64,379.92,13.8,11.4,0.066,309998.8,309998.8,9599,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667604,100295.00
01/01/2016 12:00,2,0.227,ACTIVE,210.80,365.80,59.965,1451667603,"274151322000085","219011344069620",34.13,1.00,0,336.04,370.60,7.8,5.7,0.031,583181.6,583181.6,3469,0,0,0,L,1151911521,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667605,100296.00
01/01/2016 12:00,2,0.283,ACTIVE,212.61,342.05,59.965,1451667603,"201051344000633","219011344069620",30.34,-1.50,0,299.37,345.66,8.7,6.5,0.018,302751.2,302751.2,9650,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667606,100297.00
01/01/2016 12:00,2,0.432,ACTIVE,211.93,372.11,59.975,1451667603,"201051344000469","219011344069620",34.71,-2.00,0,335.44,378.12,15.2,12.7,0.071,303932.7,303932.7,9621,0,0,0,L,1122011218,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667607,100298.00
01/01/2016 12:00,2,0.229,ALERT,211.48,339.04,59.970,1451667603,"201051344000646","219011344069620",25.70,-2.00,0,299.67,357.38,6.0,3.8,0.009,308584.3,308584.3,14277,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667609,100299.00
01/01/2016 12:00,2,0.156,ACTIVE,210.12,337.84,59.965,1451667603,"274151322000052","219011344069620",29.80,1.00,0,318.91,352.57,4.8,2.7,0.013,590719.5,590719.5,3483,0,0,0,L,1151911521,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667610,100300.00
01/01/2016 12:00,2,0.273,ACTIVE,211.93,341.45,59.981,1451667603,"201051344000585","219011344069620",31.49,-0.50,0,333.33,349.56,8.7,6.5,0.027,313256.7,313256.7,14274,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667611,100301.00
01/01/2016 12:00,2,0.264,ACTIVE,211.70,338.74,59.975,1451667603,"201051344001230","219011344069620",29.22,-1.00,0,299.97,341.75,7.8,5.6,0.022,311727.2,311727.2,14324,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667612,100302.00
01/01/2016 12:00,2,0.332,ACTIVE,212.16,339.65,60.012,1451667603,"201051344000582","219011344069620",22.52,-3.00,0,332.43,345.96,7.6,5.4,0.022,306581.1,306581.1,14275,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667613,100303.00
01/01/2016 12:00,2,0.402,ACTIVE,211.48,372.71,59.965,1451667603,"201051344000955","219011344069620",34.71,-0.50,0,333.03,377.52,14.2,11.8,0.066,315654.3,315654.3,14255,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667614,100304.00
01/01/2016 12:00,2,0.074,ALERT,210.57,338.14,59.970,1451667603,"274151322000094","219011344069620",29.32,-2.50,0,297.57,424.71,2.3,0.3,0.009,476323.9,476323.9,3655,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667616,100305.00
01/01/2016 12:00,2,0.279,ACTIVE,211.93,339.34,59.938,1451667603,"201051344000579","219011344069620",30.63,-0.50,0,302.37,344.45,8.7,6.5,0.018,317360.9,317360.9,9630,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667616,100306.00
01/01/2016 12:00,2,0.217,ALERT,211.70,338.44,59.975,1451667603,"201051344000890","219011344069620",28.17,-1.50,0,300.87,362.19,6.2,4.1,0.000,314046.3,314046.3,14328,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667618,100307.00
01/01/2016 12:00,2,0.271,ACTIVE,211.70,348.66,59.975,1451667603,"201051344000438","219011344069620",32.34,-1.50,0,299.67,351.37,8.9,6.7,0.018,315808.4,315808.4,14280,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667619,100308.00
01/01/2016 12:00,2,0.246,ACTIVE,211.93,338.14,59.970,1451667603,"201051344000417","219011344069620",26.46,-2.00,0,299.97,338.74,6.7,4.5,0.000,309975.0,309975.0,14339,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667620,100309.00
01/01/2016 12:00,2,0.137,ALERT,210.57,339.04,59.975,1451667603,"274151322000083","219011344069620",30.20,0.50,0,299.37,341.75,4.2,2.2,0.013,585119.7,585119.7,3510,0,0,0,L,1151911521,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667622,100310.00
01/01/2016 12:00,2,0.131,ACTIVE,211.25,338.74,59.944,1451667603,"274151322000076","219011344069620",30.24,0.50,0,314.70,356.18,4.0,2.0,0.013,621465.1,621465.1,3491,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667623,100311.00
01/01/2016 12:00,2,0.449,ACTIVE,211.93,368.80,59.986,1451667603,"201051344000868","219011344069620",34.29,-1.00,0,335.74,376.92,15.6,13.1,0.088,301517.2,301517.2,9596,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667624,100312.00
01/01/2016 12:00,2,0.121,ACTIVE,210.57,337.54,59.986,1451667603,"274151322000095","219011344069620",29.80,-1.00,0,299.67,340.55,3.6,1.6,0.009,614370.7,614370.7,3518,0,0,0,L,1151911521,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667625,100313.00
01/01/2016 12:00,2,0.260,ACTIVE,211.70,359.18,59.965,1451667603,"201051344000988","219011344069620",33.32,-0.50,0,332.43,365.49,8.8,6.6,0.031,301712.8,301712.8,9626,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667625,100314.00
01/01/2016 12:00,2,0.422,ACTIVE,211.70,367.00,59.954,1451667603,"201051344001025","219011344069620",34.17,-1.00,0,333.63,374.21,14.7,12.2,0.071,313877.1,313877.1,14261,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667626,100315.00
