ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 12:00,2,0.273,ACTIVE,211.93,354.67,59.975,1451667603,"201051344000458","219011344069620",33.02,1.00,0,301.47,357.08,9.2,6.9,0.022,311721.4,311721.4,9639,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667627,100316.00
01/01/2016 12:00,2,0.670,ACTIVE,212.61,362.79,59.975,1451667603,"201051344000853","219011344069620",33.44,0.00,0,336.34,379.32,22.7,20.0,0.150,308710.4,308710.4,9624,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667628,100317.00
01/01/2016 12:00,2,0.264,ALERT,212.16,339.95,59.981,1451667603,"201051344000685","219011344069620",28.45,-1.50,0,299.37,343.25,7.6,5.4,0.013,315355.2,315355.2,14310,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667630,100318.00
01/01/2016 12:00,2,0.262,ACTIVE,211.93,340.25,59.970,1451667603,"201051344000917","219011344069620",29.98,-0.50,0,318.91,354.07,8.0,5.8,0.022,313034.6,313034.6,14311,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667631,100319.00
01/01/2016 12:00,2,0.303,ACTIVE,211.93,358.88,59.970,1451667603,"201051344001145","219011344069620",33.40,-1.00,0,334.84,364.89,10.3,8.0,0.044,316107.2,316107.2,14316,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667632,100320.00
01/01/2016 12:00,2,0.305,ACTIVE,211.70,339.65,59.970,1451667603,"201051344000651","219011344069620",31.11,-2.50,0,332.73,354.07,9.6,7.4,0.031,310298.3,310298.3,14287,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667633,100321.00
01/01/2016 12:00,2,0.195,ACTIVE,210.12,371.51,59.965,1451667603,"274151322000088","219011344069620",34.73,2.00,0,335.44,374.21,7.0,4.8,0.031,568330.0,568330.0,3453,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667634,100322.00
01/01/2016 12:00,2,0.102,ALERT,211.25,338.74,60.002,1451667603,"274151322000068","219011344069620",29.92,0.50,0,298.17,435.83,3.0,1.0,0.009,476254.3,476254.3,3651,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,26,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667636,100323.00
01/01/2016 12:00,2,0.293,ACTIVE,211.48,355.88,59.970,1451667603,"201051344001135","219011344069620",33.08,-1.00,0,334.84,373.61,9.8,7.6,0.044,306823.8,306823.8,14269,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667637,100324.00
01/01/2016 12:00,2,0.258,ACTIVE,211.70,342.35,59.975,1451667603,"201051344000594","219011344069620",31.61,-1.50,0,300.57,344.15,8.3,6.1,0.022,312816.4,312816.4,9637,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667638,100325.00
01/01/2016 12:00,2,0.354,ACTIVE,211.70,356.78,59.981,1451667603,"201051344001203","219011344069620",33.20,-1.50,0,335.14,364.89,11.8,9.5,0.053,313215.5,313215.5,14284,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667639,100326.00
01/01/2016 12:00,2,0.211,ACTIVE,210.35,368.50,59.975,1451667603,"274151322000054","219011344069620",34.37,2.50,0,334.84,373.61,7.4,5.2,0.035,580438.6,580438.6,3459,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667640,100327.00
01/01/2016 12:00,2,0.332,ACTIVE,212.16,360.69,59.975,1451667603,"201051344000867","219011344069620",33.54,0.00,0,335.14,367.00,11.3,9.0,0.044,301911.6,301911.6,9620,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667641,100328.00
01/01/2016 12:00,2,0.436,ACTIVE,211.70,365.49,59.959,1451667603,"201051344001093","219011344069620",33.99,-0.50,0,333.33,372.41,15.1,12.6,0.062,311567.7,311567.7,14286,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667641,100329.00
01/01/2016 12:00,2,0.434,ACTIVE,211.93,375.11,59.981,1451667603,"201051344000900","219011344069620",34.91,-0.50,0,336.04,381.12,15.4,12.9,0.110,315037.0,315037.0,9593,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667642,100330.00
01/01/2016 12:00,2,0.279,ACTIVE,212.16,374.81,59.975,1451667603,"201051344000648","219011344069620",35.09,-1.50,0,335.44,377.22,10.0,7.7,0.027,308785.9,308785.9,9621,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667643,100331.00
01/01/2016 12:00,2,0.430,ACTIVE,212.16,373.91,59.975,1451667603,"201051344000569","219011344069620",34.83,0.00,0,335.44,381.12,15.3,12.8,0.075,316574.8,316574.8,9584,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667644,100332.00
01/01/2016 12:00,2,0.305,ACTIVE,212.16,368.50,59.991,1451667603,"201051344000983","219011344069620",34.35,0.00,0,334.84,373.31,10.6,8.3,0.044,311645.5,311645.5,9613,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667645,100333.00
01/01/2016 12:00,2,0.234,ALERT,211.93,340.25,59.975,1451667603,"201051344001158","219011344069620",28.41,-1.50,0,301.47,342.65,6.8,4.6,0.018,307039.0,307039.0,9649,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667647,100334.00
01/01/2016 12:00,2,0.736,ACTIVE,212.38,357.38,59.959,1451667603,"201051344000576","219011344069620",32.84,0.00,0,334.84,370.00,24.6,21.8,0.159,309539.5,309539.5,9593,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667648,100335.00
01/01/2016 12:00,2,0.193,ACTIVE,210.35,338.44,59.944,1451667603,"274151322000087","219011344069620",30.38,1.50,0,334.54,342.05,6.0,3.9,0.027,555885.0,555885.0,3492,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451667649,100336.00
01/01/2016 12:15,2,0.611,ACTIVE,213.06,382.63,59.959,1451668503,"201051344000645","219011344069620",35.60,1.00,0,336.94,392.25,22.1,19.4,0.137,310002.3,310002.3,9600,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668504,100337.00
01/01/2016 12:15,2,0.393,ACTIVE,210.80,374.21,59.970,1451668503,"274151322000085","219011344069620",35.05,2.00,0,336.34,381.42,14.1,11.6,0.075,583183.4,583183.4,3470,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668505,100338.00
01/01/2016 12:15,2,0.402,ACTIVE,213.06,344.15,59.975,1451668503,"201051344000633","219011344069620",31.63,-1.00,0,334.54,356.48,12.9,10.6,0.062,302753.1,302753.1,9651,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668506,100339.00
01/01/2016 12:15,2,0.666,ACTIVE,212.83,379.92,59.975,1451668503,"201051344000469","219011344069620",35.19,-1.50,0,334.54,390.44,23.8,21.0,0.150,303936.4,303936.4,9622,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668507,100340.00
01/01/2016 12:15,2,0.266,ACTIVE,211.48,339.34,59.928,1451668503,"201051344000646","219011344069620",31.15,-1.00,0,299.37,348.36,8.4,6.2,0.022,308585.4,308585.4,14279,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668508,100341.00
01/01/2016 12:15,2,0.248,ACTIVE,210.80,364.59,59.970,1451668503,"274151322000052","219011344069620",34.03,1.50,0,334.24,371.21,8.6,6.4,0.031,590720.4,590720.4,3484,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668508,100342.00
01/01/2016 12:15,2,0.414,ACTIVE,211.93,383.83,59.975,1451668503,"201051344000585","219011344069620",35.86,0.00,0,334.54,391.94,15.1,12.6,0.075,313258.8,313258.8,14275,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668509,100343.00
01/01/2016 12:15,2,0.375,ACTIVE,211.70,354.97,59.981,1451668503,"201051344001230","219011344069620",32.94,-0.50,0,332.43,372.11,12.5,10.1,0.057,311728.9,311728.9,14325,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668510,100344.00
01/01/2016 12:15,2,0.502,ACTIVE,212.16,341.15,60.002,1451668503,"201051344000582","219011344069620",22.98,-2.50,0,333.03,345.66,11.7,9.4,0.053,306582.8,306582.8,14276,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668511,100345.00
01/01/2016 12:15,2,0.564,ACTIVE,211.25,385.93,59.981,1451668503,"201051344000955","219011344069620",36.06,0.00,0,333.93,393.75,20.7,18.1,0.124,315657.8,315657.8,14256,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668512,100346.00
01/01/2016 12:15,2,0.145,ALERT,210.80,338.74,59.975,1451668503,"274151322000094","219011344069620",30.99,-1.50,0,298.17,425.31,4.5,2.5,0.018,476324.1,476324.1,3657,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668514,100347.00
01/01/2016 12:15,2,0.385,ACTIVE,212.61,359.48,59.986,1451668503,"201051344000579","219011344069620",33.40,0.50,0,334.84,368.80,13.2,10.8,0.053,317362.8,317362.8,9631,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668515,100348.00
01/01/2016 12:15,2,0.287,ACTIVE,211.48,341.75,59.970,1451668503,"201051344000890","219011344069620",31.69,-0.50,0,300.57,360.38,9.3,7.0,0.022,314047.5,314047.5,14330,0,0,0,L,1122011218,0,121.55,120.20,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668516,100349.00
01/01/2016 12:15,2,0.389,ACTIVE,211.70,347.16,59.965,1451668503,"201051344000438","219011344069620",32.07,-1.00,0,336.04,375.11,12.7,10.3,0.049,315810.3,315810.3,14281,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668517,100350.00
01/01/2016 12:15,2,0.311,ALERT,211.93,339.04,60.007,1451668503,"201051344000417","219011344069620",29.60,-1.50,0,299.97,360.99,9.3,7.1,0.013,309976.3,309976.3,14340,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668518,100351.00
01/01/2016 12:15,2,0.230,ACTIVE,210.80,355.28,59.965,1451668503,"274151322000083","219011344069620",33.06,1.50,0,335.14,358.88,7.7,5.5,0.035,585120.4,585120.4,3512,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668519,100352.00
01/01/2016 12:15,2,0.223,ACTIVE,211.48,369.10,59.965,1451668503,"274151322000076","219011344069620",34.49,1.50,0,336.34,375.41,7.8,5.6,0.031,621465.9,621465.9,3492,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668520,100353.00
01/01/2016 12:15,2,0.738,ACTIVE,212.38,377.82,59.975,1451668503,"201051344000868","219011344069620",34.99,-0.50,0,335.74,390.74,26.3,23.4,0.181,301521.2,301521.2,9597,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668521,100354.00
01/01/2016 12:15,2,0.188,ACTIVE,210.80,351.37,59.965,1451668503,"274151322000095","219011344069620",32.66,0.00,0,332.73,354.37,6.2,4.1,0.022,614371.3,614371.3,3519,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668522,100355.00
01/01/2016 12:15,2,0.398,ACTIVE,212.38,371.81,59.996,1451668503,"201051344000988","219011344069620",34.49,0.50,0,335.44,385.93,14.0,11.6,0.075,301714.5,301714.5,9627,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668523,100356.00
01/01/2016 12:15,2,0.680,ACTIVE,211.48,375.11,59.975,1451668503,"201051344001025","219011344069620",34.77,-0.50,0,333.93,388.04,24.1,21.3,0.159,313880.8,313880.8,14262,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668524,100357.00
01/01/2016 12:15,2,0.389,ACTIVE,212.38,365.80,59.965,1451668503,"201051344000458","219011344069620",34.03,1.50,0,335.14,382.33,13.5,11.1,0.057,311723.4,311723.4,9640,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668525,100358.00
01/01/2016 12:15,2,1.141,ACTIVE,213.06,372.11,59.965,1451668503,"201051344000853","219011344069620",33.95,1.00,0,337.54,389.54,39.3,36.0,0.296,308716.6,308716.6,9625,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668526,100359.00
01/01/2016 12:15,2,0.346,ACTIVE,211.93,359.78,59.970,1451668503,"201051344000685","219011344069620",33.42,-1.00,0,327.32,365.80,11.8,9.4,0.053,315356.8,315356.8,14312,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668527,100360.00
01/01/2016 12:15,2,0.346,ACTIVE,211.93,366.40,59.970,1451668503,"201051344000917","219011344069620",34.11,0.00,0,333.33,380.52,12.1,9.7,0.053,313036.4,313036.4,14312,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668528,100361.00
01/01/2016 12:15,2,0.500,ACTIVE,211.93,352.87,59.954,1451668503,"201051344001145","219011344069620",32.58,-1.00,0,336.94,380.22,16.5,14.0,0.102,316109.7,316109.7,14317,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668529,100362.00
01/01/2016 12:15,2,0.438,ACTIVE,211.93,363.39,59.959,1451668503,"201051344000651","219011344069620",33.72,-2.00,0,334.54,381.73,14.9,12.5,0.071,310300.5,310300.5,14288,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668530,100363.00
01/01/2016 12:15,2,0.447,ACTIVE,210.57,372.41,59.954,1451668503,"274151322000088","219011344069620",34.65,3.00,0,335.14,393.45,15.7,13.2,0.084,568331.4,568331.4,3454,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668531,100364.00
01/01/2016 12:15,2,0.174,ACTIVE,211.48,351.97,59.959,1451668503,"274151322000068","219011344069620",32.70,1.50,0,328.82,354.97,5.8,3.6,0.027,476254.8,476254.8,3653,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668532,100365.00
01/01/2016 12:15,2,0.453,ACTIVE,211.48,372.41,59.959,1451668503,"201051344001135","219011344069620",34.65,0.00,0,334.84,388.94,16.0,13.5,0.097,306826.2,306826.2,14270,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668533,100366.00
01/01/2016 12:15,2,0.369,ACTIVE,212.16,363.39,59.959,1451668503,"201051344000594","219011344069620",33.79,-0.50,0,333.33,370.00,12.7,10.3,0.057,312818.2,312818.2,9638,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668534,100367.00
01/01/2016 12:15,2,0.566,ACTIVE,211.70,362.79,59.965,1451668503,"201051344001203","219011344069620",33.68,-1.00,0,336.04,386.53,19.4,16.8,0.128,313218.4,313218.4,14285,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668535,100368.00
01/01/2016 12:15,2,0.377,ACTIVE,210.57,376.62,59.959,1451668503,"274151322000054","219011344069620",35.11,3.00,0,335.74,384.73,13.4,11.0,0.071,580440.4,580440.4,3460,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668535,100369.00
01/01/2016 12:15,2,0.527,ACTIVE,212.83,366.40,59.970,1451668503,"201051344000867","219011344069620",33.99,1.00,0,335.74,381.42,18.2,15.7,0.102,301914.3,301914.3,9621,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668536,100370.00
01/01/2016 12:15,2,0.676,ACTIVE,211.70,372.41,59.965,1451668503,"201051344001093","219011344069620",34.45,0.00,0,333.03,382.63,23.6,20.9,0.133,311571.5,311571.5,14287,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668537,100371.00
01/01/2016 12:15,2,0.848,ACTIVE,212.38,380.22,59.959,1451668503,"201051344000900","219011344069620",34.99,0.00,0,336.34,392.85,30.1,27.2,0.230,315041.4,315041.4,9594,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668538,100372.00
01/01/2016 12:15,2,0.514,ACTIVE,212.61,367.90,59.991,1451668503,"201051344000648","219011344069620",34.21,-1.00,0,336.04,386.23,17.8,15.2,0.093,308788.5,308788.5,9622,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668539,100373.00
01/01/2016 12:15,2,0.688,ACTIVE,212.61,382.03,59.965,1451668503,"201051344000569","219011344069620",35.46,0.50,0,336.34,393.15,24.6,21.8,0.155,316578.6,316578.6,9585,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668540,100374.00
01/01/2016 12:15,2,0.508,ACTIVE,212.38,359.78,59.959,1451668503,"201051344000983","219011344069620",33.30,1.00,0,335.14,385.03,17.2,14.6,0.110,311648.0,311648.0,9614,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668541,100375.00
01/01/2016 12:15,2,0.324,ACTIVE,212.61,341.75,59.996,1451668503,"201051344001158","219011344069620",31.25,-1.00,0,334.24,371.21,10.3,8.0,0.053,307040.3,307040.3,9651,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668542,100376.00
01/01/2016 12:15,2,1.236,ACTIVE,212.83,368.50,59.954,1451668503,"201051344000576","219011344069620",33.50,0.00,0,335.44,386.53,42.0,38.6,0.314,309546.2,309546.2,9594,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668543,100377.00
01/01/2016 12:15,2,0.262,ACTIVE,210.80,376.01,59.959,1451668503,"274151322000087","219011344069620",35.05,2.00,0,335.14,379.02,9.4,7.2,0.044,555886.2,555886.2,3493,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451668544,100378.00
01/01/2016 12:30,2,0.504,ACTIVE,212.61,374.81,59.954,1451669403,"201051344000645","219011344069620",34.89,1.50,0,336.64,391.34,17.9,15.3,0.093,310006.1,310006.1,9601,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669404,100379.00
01/01/2016 12:30,2,0.311,ACTIVE,210.80,366.70,59.954,1451669403,"274151322000085","219011344069620",34.25,2.50,0,336.64,380.52,10.8,8.5,0.049,583185.6,583185.6,3471,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669405,100380.00
01/01/2016 12:30,2,0.334,ACTIVE,212.61,342.65,59.965,1451669403,"201051344000633","219011344069620",31.37,-0.50,0,335.74,355.58,10.7,8.4,0.044,302755.2,302755.2,9652,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669406,100381.00
01/01/2016 12:30,2,0.566,ACTIVE,212.16,362.79,59.975,1451669403,"201051344000469","219011344069620",33.52,-1.00,0,335.14,390.74,19.3,16.7,0.110,303940.6,303940.6,9623,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669407,100382.00
01/01/2016 12:30,2,0.244,ACTIVE,211.25,338.14,59.991,1451669403,"201051344000646","219011344069620",29.04,-0.50,0,333.33,343.55,7.2,5.0,0.018,308586.7,308586.7,14280,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669408,100383.00
01/01/2016 12:30,2,0.201,ACTIVE,210.35,338.44,59.965,1451669403,"274151322000052","219011344069620",30.57,2.50,0,334.84,371.21,6.2,4.1,0.031,590721.5,590721.5,3485,0,0,0,L,1151911521,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669408,100384.00
01/01/2016 12:30,2,0.342,ACTIVE,211.70,375.41,59.959,1451669403,"201051344000585","219011344069620",34.99,1.00,0,335.44,390.44,12.1,9.7,0.049,313261.3,313261.3,14276,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669409,100385.00
01/01/2016 12:30,2,0.312,ACTIVE,211.70,339.04,59.959,1451669403,"201051344001230","219011344069620",31.21,0.50,0,334.24,370.60,9.9,7.6,0.040,311730.9,311730.9,14326,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669410,100386.00
01/01/2016 12:30,2,0.414,ACTIVE,212.16,340.55,59.970,1451669403,"201051344000582","219011344069620",22.38,-2.00,0,334.24,347.16,9.4,7.2,0.040,306584.6,306584.6,14277,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669411,100387.00
01/01/2016 12:30,2,1.000,ACTIVE,211.25,341.75,59.975,1451669403,"201051344000955","219011344069620",21.35,0.00,0,334.84,392.55,21.6,18.9,0.155,315662.6,315662.6,14257,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669412,100388.00
01/01/2016 12:30,2,0.107,ACTIVE,210.80,337.84,59.959,1451669403,"274151322000094","219011344069620",30.24,-0.50,0,335.44,342.65,3.3,1.3,0.004,476324.5,476324.5,3659,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669413,100389.00
01/01/2016 12:30,2,0.326,ACTIVE,212.16,354.37,59.959,1451669403,"201051344000579","219011344069620",32.92,1.00,0,336.64,367.90,10.9,8.6,0.035,317364.9,317364.9,9632,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669414,100390.00
01/01/2016 12:30,2,0.250,ACTIVE,211.48,337.54,59.965,1451669403,"201051344000890","219011344069620",30.26,0.00,0,335.44,351.37,7.7,5.5,0.018,314048.9,314048.9,14331,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669415,100391.00
01/01/2016 12:30,2,0.322,ACTIVE,211.70,361.89,59.944,1451669403,"201051344000438","219011344069620",33.70,-0.50,0,334.84,372.41,11.0,8.7,0.035,315812.5,315812.5,14282,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669416,100392.00
01/01/2016 12:30,2,0.268,ACTIVE,211.93,339.04,59.975,1451669403,"201051344000417","219011344069620",28.63,-0.50,0,333.03,345.66,7.8,5.6,0.004,309977.7,309977.7,14342,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669417,100393.00
01/01/2016 12:30,2,0.182,ACTIVE,210.80,342.95,59.965,1451669403,"274151322000083","219011344069620",31.61,2.00,0,336.04,359.18,5.8,3.7,0.031,585121.4,585121.4,3513,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669418,100394.00
01/01/2016 12:30,2,0.176,ACTIVE,211.48,339.04,59.975,1451669403,"274151322000076","219011344069620",31.17,2.50,0,336.04,373.91,5.6,3.5,0.022,621466.8,621466.8,3493,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669420,100395.00
01/01/2016 12:30,2,0.543,ACTIVE,212.16,377.22,59.970,1451669403,"201051344000868","219011344069620",35.13,0.00,0,334.84,390.14,19.4,16.8,0.115,301525.7,301525.7,9598,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669420,100396.00
01/01/2016 12:30,2,0.160,ACTIVE,210.80,338.14,59.991,1451669403,"274151322000095","219011344069620",30.75,0.50,0,335.14,354.67,5.0,2.9,0.013,614372.0,614372.0,3520,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669421,100397.00
01/01/2016 12:30,2,0.324,ACTIVE,211.93,362.79,59.981,1451669403,"201051344000988","219011344069620",33.64,1.50,0,336.64,379.32,11.1,8.7,0.062,301716.7,301716.7,9628,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669422,100398.00
01/01/2016 12:30,2,0.520,ACTIVE,211.48,373.01,59.986,1451669403,"201051344001025","219011344069620",34.71,0.50,0,333.93,386.83,18.2,15.6,0.110,313884.8,313884.8,14263,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669423,100399.00
01/01/2016 12:30,2,0.332,ACTIVE,211.93,355.28,59.975,1451669403,"201051344000458","219011344069620",33.02,2.00,0,336.04,370.90,11.2,8.8,0.040,311725.6,311725.6,9641,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669424,100400.00
01/01/2016 12:30,2,0.889,ACTIVE,212.83,364.89,59.981,1451669403,"201051344000853","219011344069620",33.44,1.00,0,336.94,388.64,30.1,27.2,0.225,308723.5,308723.5,9626,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669425,100401.00
01/01/2016 12:30,2,0.295,ACTIVE,211.93,339.95,60.018,1451669403,"201051344000685","219011344069620",31.27,-0.50,0,335.14,364.89,9.4,7.1,0.040,315358.6,315358.6,14313,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669426,100402.00
01/01/2016 12:30,2,0.293,ACTIVE,211.70,346.86,59.981,1451669403,"201051344000917","219011344069620",32.03,1.00,0,334.84,377.82,9.6,7.3,0.035,313038.2,313038.2,14313,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669427,100403.00
01/01/2016 12:30,2,0.389,ACTIVE,211.93,361.89,59.981,1451669403,"201051344001145","219011344069620",33.62,0.00,0,336.34,379.32,13.3,10.9,0.071,316112.4,316112.4,14318,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669428,100404.00
01/01/2016 12:30,2,0.352,ACTIVE,211.70,370.30,59.975,1451669403,"201051344000651","219011344069620",34.53,-1.00,0,335.14,378.42,12.3,9.9,0.049,310303.1,310303.1,14289,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669429,100405.00
01/01/2016 12:30,2,0.336,ACTIVE,210.12,367.90,59.965,1451669403,"274151322000088","219011344069620",34.21,3.70,0,335.44,379.32,11.7,9.4,0.066,568333.8,568333.8,3455,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669430,100406.00
01/01/2016 12:30,2,0.135,ACTIVE,211.03,338.74,59.975,1451669403,"274151322000068","219011344069620",30.65,2.50,0,336.34,355.88,4.2,2.1,0.013,476255.3,476255.3,3654,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669431,100407.00
01/01/2016 12:30,2,0.367,ACTIVE,211.25,376.01,59.975,1451669403,"201051344001135","219011344069620",35.11,0.50,0,332.13,388.34,13.1,10.8,0.062,306828.9,306828.9,14271,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669432,100408.00
01/01/2016 12:30,2,0.314,ACTIVE,211.70,351.67,59.975,1451669403,"201051344000594","219011344069620",32.58,0.00,0,334.84,368.80,10.4,8.1,0.040,312820.3,312820.3,9639,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669432,100409.00
01/01/2016 12:30,2,0.441,ACTIVE,211.70,365.19,59.949,1451669403,"201051344001203","219011344069620",33.95,0.00,0,335.14,383.53,15.2,12.8,0.088,313221.6,313221.6,14286,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669434,100410.00
01/01/2016 12:30,2,0.287,ACTIVE,210.35,370.60,59.965,1451669403,"274151322000054","219011344069620",34.71,4.00,0,336.04,383.23,10.0,7.7,0.049,580442.3,580442.3,3461,0,0,0,L,1151911521,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669435,100411.00
01/01/2016 12:30,2,0.426,ACTIVE,212.38,357.98,59.965,1451669403,"201051344000867","219011344069620",33.20,1.50,0,336.04,379.92,14.4,12.0,0.066,301917.3,301917.3,9622,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669435,100412.00
01/01/2016 12:30,2,0.537,ACTIVE,211.48,365.80,60.002,1451669403,"201051344001093","219011344069620",33.93,0.50,0,333.93,381.42,18.5,16.0,0.093,311575.5,311575.5,14288,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669436,100413.00
01/01/2016 12:30,2,0.656,ACTIVE,211.93,372.11,59.981,1451669403,"201051344000900","219011344069620",34.35,0.50,0,336.34,393.15,22.9,20.2,0.168,315046.5,315046.5,9595,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669437,100414.00
01/01/2016 12:30,2,0.418,ACTIVE,212.38,361.29,60.023,1451669403,"201051344000648","219011344069620",33.60,-0.50,0,336.94,384.13,14.2,11.8,0.071,308791.5,308791.5,9623,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669438,100415.00
01/01/2016 12:30,2,0.523,ACTIVE,212.38,380.22,59.991,1451669403,"201051344000569","219011344069620",35.42,1.00,0,335.44,391.94,18.8,16.2,0.102,316582.8,316582.8,9586,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669439,100416.00
01/01/2016 12:30,2,0.412,ACTIVE,211.93,356.18,59.959,1451669403,"201051344000983","219011344069620",33.00,1.50,0,335.74,383.53,13.9,11.5,0.071,311650.9,311650.9,9615,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669440,100417.00
01/01/2016 12:30,2,0.260,ACTIVE,212.16,346.56,59.991,1451669403,"201051344001158","219011344069620",32.08,-0.50,0,335.74,358.58,8.5,6.2,0.035,307041.9,307041.9,9652,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669441,100418.00
01/01/2016 12:30,2,0.965,ACTIVE,212.61,361.89,59.991,1451669403,"201051344000576","219011344069620",33.08,0.50,0,335.74,385.33,32.4,29.3,0.230,309553.6,309553.6,9595,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669442,100419.00
01/01/2016 12:30,2,0.238,ACTIVE,210.57,354.07,59.981,1451669403,"274151322000087","219011344069620",32.72,2.50,0,335.74,378.42,7.9,5.7,0.044,555887.6,555887.6,3494,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451669443,100420.00
01/01/2016 12:45,2,0.611,ACTIVE,213.06,378.12,59.975,1451670303,"201051344000645","219011344069620",35.13,2.00,0,338.14,392.25,21.8,19.1,0.137,310010.8,310010.8,9602,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670304,100421.00
01/01/2016 12:45,2,0.383,ACTIVE,211.25,372.71,59.944,1451670303,"274151322000085","219011344069620",34.63,3.00,0,336.94,381.42,13.4,11.0,0.071,583188.2,583188.2,3472,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670305,100422.00
01/01/2016 12:45,2,0.387,ACTIVE,213.06,345.06,59.970,1451670303,"201051344000633","219011344069620",31.81,-0.50,0,334.54,358.28,12.4,10.1,0.057,302757.7,302757.7,9653,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670306,100423.00
01/01/2016 12:45,2,0.654,ACTIVE,213.06,378.42,60.012,1451670303,"201051344000469","219011344069620",35.05,-0.50,0,334.24,392.85,23.3,20.5,0.150,303945.7,303945.7,9624,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670307,100424.00
01/01/2016 12:45,2,0.260,ACTIVE,211.70,339.65,59.986,1451670303,"201051344000646","219011344069620",31.09,0.50,0,330.03,345.66,8.2,6.0,0.022,308588.2,308588.2,14281,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670307,100425.00
01/01/2016 12:45,2,0.242,ACTIVE,211.03,357.68,59.986,1451670303,"274151322000052","219011344069620",33.38,3.70,0,334.84,378.12,8.2,6.0,0.027,590722.9,590722.9,3486,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670308,100426.00
01/01/2016 12:45,2,0.398,ACTIVE,212.16,383.23,59.996,1451670303,"201051344000585","219011344069620",35.82,1.50,0,335.44,391.94,14.5,12.1,0.071,313264.3,313264.3,14277,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670309,100427.00
01/01/2016 12:45,2,0.365,ACTIVE,211.70,350.77,60.002,1451670303,"201051344001230","219011344069620",32.40,0.50,0,332.13,373.91,12.0,9.7,0.057,311733.4,311733.4,14327,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670310,100428.00
01/01/2016 12:45,2,0.486,ACTIVE,212.38,341.45,59.981,1451670303,"201051344000582","219011344069620",23.06,-1.50,0,333.63,347.16,11.4,9.1,0.049,306586.8,306586.8,14278,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670311,100429.00
01/01/2016 12:45,2,1.236,ACTIVE,211.48,344.15,59.986,1451670303,"201051344000955","219011344069620",21.51,0.00,0,331.83,357.38,27.0,24.1,0.203,315668.5,315668.5,14258,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670312,100430.00
01/01/2016 12:45,2,0.137,ACTIVE,211.48,339.95,59.986,1451670303,"274151322000094","219011344069620",30.83,0.00,0,336.04,352.57,4.3,2.2,0.018,476325.0,476325.0,3660,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670313,100431.00
01/01/2016 12:45,2,0.375,ACTIVE,212.83,356.48,60.012,1451670303,"201051344000579","219011344069620",33.12,1.50,0,336.34,370.60,12.7,10.3,0.053,317367.4,317367.4,9633,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670314,100432.00
01/01/2016 12:45,2,0.271,ACTIVE,211.70,348.96,59.996,1451670303,"201051344000890","219011344069620",32.40,1.00,0,322.21,360.99,8.9,6.7,0.022,314050.5,314050.5,14332,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670315,100433.00
01/01/2016 12:45,2,0.373,ACTIVE,211.93,346.86,59.996,1451670303,"201051344000438","219011344069620",32.07,0.00,0,334.54,373.01,12.2,9.9,0.049,315815.0,315815.0,14283,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670316,100434.00
01/01/2016 12:45,2,0.291,ALERT,211.93,339.65,59.986,1451670303,"201051344000417","219011344069620",30.36,0.00,0,299.37,345.06,9.0,6.7,0.013,309979.3,309979.3,14343,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670318,100435.00
01/01/2016 12:45,2,0.197,ACTIVE,211.48,359.48,59.986,1451670303,"274151322000083","219011344069620",33.58,3.00,0,336.64,369.10,6.6,4.5,0.018,585122.5,585122.5,3514,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670319,100436.00
01/01/2016 12:45,2,0.215,ACTIVE,211.70,364.89,59.975,1451670303,"274151322000076","219011344069620",33.97,3.30,0,336.94,373.61,7.5,5.3,0.035,621468.1,621468.1,3494,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670320,100437.00
01/01/2016 12:45,2,0.715,ACTIVE,212.61,376.01,59.970,1451670303,"201051344000868","219011344069620",34.75,0.00,0,337.54,391.94,25.2,22.4,0.168,301531.1,301531.1,9599,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670321,100438.00
01/01/2016 12:45,2,0.205,ACTIVE,211.25,339.34,59.986,1451670303,"274151322000095","219011344069620",30.83,1.00,0,335.44,348.36,6.4,4.3,0.027,614373.1,614373.1,3521,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670322,100439.00
01/01/2016 12:45,2,0.379,ACTIVE,212.16,371.51,59.986,1451670303,"201051344000988","219011344069620",34.55,2.00,0,336.34,379.02,13.3,10.9,0.066,301719.4,301719.4,9629,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670323,100440.00
01/01/2016 12:45,2,0.656,ACTIVE,211.70,373.61,60.002,1451670303,"201051344001025","219011344069620",34.67,0.50,0,334.24,389.54,23.1,20.4,0.150,313889.8,313889.8,14264,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670324,100441.00
01/01/2016 12:45,2,0.373,ACTIVE,212.61,364.89,59.996,1451670303,"201051344000458","219011344069620",33.99,2.50,0,335.44,372.11,12.9,10.5,0.053,311728.2,311728.2,9642,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670325,100442.00
01/01/2016 12:45,2,1.121,ACTIVE,213.06,369.10,59.975,1451670303,"201051344000853","219011344069620",33.70,2.00,0,339.04,391.04,38.3,35.1,0.296,308732.1,308732.1,9627,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670326,100443.00
01/01/2016 12:45,2,0.338,ACTIVE,212.16,357.98,59.991,1451670303,"201051344000685","219011344069620",33.24,0.00,0,333.63,369.70,11.4,9.1,0.049,315360.8,315360.8,14314,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670327,100444.00
01/01/2016 12:45,2,0.338,ACTIVE,212.16,367.60,60.007,1451670303,"201051344000917","219011344069620",34.19,1.50,0,334.54,381.12,11.8,9.4,0.053,313040.5,313040.5,14314,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670328,100445.00
01/01/2016 12:45,2,0.465,ACTIVE,211.93,367.00,59.986,1451670303,"201051344001145","219011344069620",34.03,0.00,0,336.04,382.33,16.1,13.6,0.093,316115.8,316115.8,14319,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670329,100446.00
01/01/2016 12:45,2,0.426,ACTIVE,211.93,356.18,59.949,1451670303,"201051344000651","219011344069620",33.00,-1.00,0,335.44,382.63,14.2,11.8,0.066,310306.0,310306.0,14290,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670330,100447.00
01/01/2016 12:45,2,0.436,ACTIVE,210.80,370.90,59.986,1451670303,"274151322000088","219011344069620",34.51,3.70,0,335.74,381.12,15.2,12.7,0.088,568336.9,568336.9,3456,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670330,100448.00
01/01/2016 12:45,2,0.166,ACTIVE,211.93,345.66,59.975,1451670303,"274151322000068","219011344069620",32.03,3.30,0,336.04,373.91,5.4,3.3,0.018,476256.1,476256.1,3655,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670331,100449.00
01/01/2016 12:45,2,0.443,ACTIVE,211.48,371.21,59.986,1451670303,"201051344001135","219011344069620",34.55,1.00,0,333.03,390.74,15.5,13.1,0.093,306832.1,306832.1,14272,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670332,100450.00
01/01/2016 12:45,2,0.357,ACTIVE,212.16,361.89,59.981,1451670303,"201051344000594","219011344069620",33.60,0.50,0,335.44,370.90,12.3,9.9,0.049,312822.7,312822.7,9640,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670333,100451.00
01/01/2016 12:45,2,0.555,ACTIVE,211.93,356.48,59.991,1451670303,"201051344001203","219011344069620",33.06,0.50,0,334.84,385.93,18.6,16.0,0.119,313225.6,313225.6,14287,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670334,100452.00
01/01/2016 12:45,2,0.361,ACTIVE,210.80,377.22,59.970,1451670303,"274151322000054","219011344069620",35.11,4.50,0,335.74,385.03,12.7,10.3,0.071,580444.9,580444.9,3462,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670335,100453.00
01/01/2016 12:45,2,0.490,ACTIVE,212.83,370.00,59.981,1451670303,"201051344000867","219011344069620",34.47,1.50,0,336.34,380.52,17.1,14.6,0.093,301921.0,301921.0,9623,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670336,100454.00
01/01/2016 12:45,2,0.652,ACTIVE,211.93,372.41,59.986,1451670303,"201051344001093","219011344069620",34.51,0.50,0,333.03,384.73,22.8,20.1,0.133,311580.5,311580.5,14289,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670337,100455.00
01/01/2016 12:45,2,0.846,ACTIVE,212.38,376.92,59.949,1451670303,"201051344000900","219011344069620",34.59,0.50,0,337.54,394.65,29.8,26.8,0.230,315053.0,315053.0,9596,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670338,100456.00
01/01/2016 12:45,2,0.508,ACTIVE,212.83,351.97,59.933,1451670303,"201051344000648","219011344069620",32.46,0.00,0,337.24,386.53,16.8,14.2,0.084,308795.2,308795.2,9624,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670339,100457.00
01/01/2016 12:45,2,0.682,ACTIVE,212.83,379.62,59.981,1451670303,"201051344000569","219011344069620",35.21,1.50,0,336.34,394.35,24.4,21.6,0.164,316588.1,316588.1,9587,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670340,100458.00
01/01/2016 12:45,2,0.471,ACTIVE,212.61,371.81,59.981,1451670303,"201051344000983","219011344069620",34.61,2.00,0,336.94,386.83,16.6,14.0,0.097,311654.3,311654.3,9616,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670341,100459.00
