ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 12:45,2,0.314,ACTIVE,212.83,341.45,59.975,1451670303,"201051344001158","219011344069620",31.25,0.00,0,337.24,363.39,10.0,7.7,0.044,307043.8,307043.8,9653,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670342,100460.00
01/01/2016 12:45,2,1.201,ACTIVE,213.06,366.70,59.975,1451670303,"201051344000576","219011344069620",33.36,1.00,0,336.34,387.14,40.6,37.2,0.301,309562.8,309562.8,9596,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670343,100461.00
01/01/2016 12:45,2,0.254,ACTIVE,211.03,371.51,59.965,1451670303,"274151322000087","219011344069620",34.83,3.30,0,335.74,379.92,8.9,6.7,0.035,555889.2,555889.2,3495,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451670344,100462.00
01/01/2016 13:00,2,0.846,ACTIVE,213.06,383.53,59.954,1451671204,"201051344000645","219011344069620",35.48,2.50,0,337.54,396.15,30.4,27.4,0.212,310016.2,310016.2,9603,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671205,100463.00
01/01/2016 13:00,2,0.553,ACTIVE,211.25,379.32,59.933,1451671204,"274151322000085","219011344069620",35.13,3.70,0,336.64,383.83,19.6,17.0,0.115,583191.4,583191.4,3473,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671206,100464.00
01/01/2016 13:00,2,0.516,ACTIVE,213.29,345.36,60.007,1451671204,"201051344000633","219011344069620",31.55,0.00,0,337.24,360.08,16.5,14.0,0.097,302760.5,302760.5,9654,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671206,100465.00
01/01/2016 13:00,2,0.893,ACTIVE,212.83,384.13,59.970,1451671204,"201051344000469","219011344069620",35.42,0.00,0,335.14,397.05,32.1,29.1,0.234,303951.4,303951.4,9625,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671207,100466.00
01/01/2016 13:00,2,0.312,ACTIVE,211.93,352.27,59.965,1451671204,"201051344000646","219011344069620",32.62,1.00,0,333.03,356.18,10.3,8.1,0.044,308589.8,308589.8,14282,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671208,100467.00
01/01/2016 13:00,2,0.330,ACTIVE,210.80,375.11,59.959,1451671204,"274151322000052","219011344069620",35.03,4.00,0,335.14,380.52,11.8,9.5,0.049,590724.6,590724.6,3487,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671209,100468.00
01/01/2016 13:00,2,0.518,ACTIVE,212.16,388.04,59.970,1451671204,"201051344000585","219011344069620",36.14,2.00,0,335.44,396.75,18.9,16.3,0.115,313267.6,313267.6,14278,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671210,100469.00
01/01/2016 13:00,2,0.480,ACTIVE,211.93,369.40,59.975,1451671204,"201051344001230","219011344069620",34.27,1.50,0,334.84,378.42,16.7,14.2,0.088,311736.1,311736.1,14328,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671211,100470.00
01/01/2016 13:00,2,0.625,ACTIVE,212.61,342.95,59.970,1451671204,"201051344000582","219011344069620",23.36,-1.00,0,334.24,348.36,14.8,12.4,0.088,306589.3,306589.3,14279,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671212,100471.00
01/01/2016 13:00,2,1.736,ACTIVE,211.93,348.06,59.970,1451671204,"201051344000955","219011344069620",21.67,0.50,0,332.43,362.49,38.1,34.9,0.305,315675.3,315675.3,14259,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671213,100472.00
01/01/2016 13:00,2,0.195,ACTIVE,210.80,387.44,59.959,1451671204,"274151322000094","219011344069620",36.28,1.00,0,336.64,392.55,7.2,5.1,0.035,476325.7,476325.7,3661,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671214,100473.00
01/01/2016 13:00,2,0.484,ACTIVE,212.83,357.98,59.938,1451671204,"201051344000579","219011344069620",33.22,2.50,0,336.64,379.32,16.3,13.8,0.084,317370.3,317370.3,9634,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671215,100474.00
01/01/2016 13:00,2,0.346,ACTIVE,211.93,354.07,59.970,1451671204,"201051344000890","219011344069620",32.86,1.50,0,334.54,364.29,11.5,9.2,0.040,314052.3,314052.3,14333,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671216,100475.00
01/01/2016 13:00,2,0.477,ACTIVE,212.16,368.50,59.970,1451671204,"201051344000438","219011344069620",34.25,0.50,0,335.44,379.32,16.5,14.0,0.080,315817.8,315817.8,14284,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671217,100476.00
01/01/2016 13:00,2,0.312,ACTIVE,212.16,360.99,59.970,1451671204,"201051344000417","219011344069620",33.60,0.50,0,333.03,362.79,10.7,8.4,0.031,309981.2,309981.2,14345,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671218,100477.00
01/01/2016 13:00,2,0.203,ACTIVE,211.25,372.41,59.975,1451671204,"274151322000083","219011344069620",34.79,3.30,0,336.34,374.81,7.2,5.0,0.031,585123.7,585123.7,3515,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671219,100478.00
01/01/2016 13:00,2,0.311,ACTIVE,211.70,372.71,59.965,1451671204,"274151322000076","219011344069620",34.73,4.00,0,337.84,378.12,10.9,8.6,0.053,621469.6,621469.6,3495,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671220,100479.00
01/01/2016 13:00,2,0.957,ACTIVE,212.61,385.63,59.965,1451671204,"201051344000868","219011344069620",35.56,0.50,0,335.74,397.96,34.5,31.4,0.261,301537.4,301537.4,9600,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671221,100480.00
01/01/2016 13:00,2,0.299,ACTIVE,211.03,342.35,59.981,1451671204,"274151322000095","219011344069620",31.63,1.50,0,336.04,351.37,9.6,7.3,0.053,614374.3,614374.3,3522,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671221,100481.00
01/01/2016 13:00,2,0.523,ACTIVE,212.61,367.00,59.965,1451671204,"201051344000988","219011344069620",33.91,2.50,0,336.34,385.33,18.0,15.4,0.110,301722.5,301722.5,9630,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671222,100482.00
01/01/2016 13:00,2,0.895,ACTIVE,211.93,380.52,59.965,1451671204,"201051344001025","219011344069620",35.19,1.50,0,332.43,393.45,31.9,28.8,0.230,313895.5,313895.5,14265,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671224,100483.00
01/01/2016 13:00,2,0.488,ACTIVE,212.61,365.80,59.965,1451671204,"201051344000458","219011344069620",34.03,3.00,0,336.94,376.92,16.9,14.4,0.080,311731.1,311731.1,9643,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671225,100484.00
01/01/2016 13:00,2,1.594,ACTIVE,213.51,374.21,59.981,1451671204,"201051344000853","219011344069620",33.83,2.50,0,338.74,397.05,54.6,50.8,0.438,308741.9,308741.9,9628,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671226,100485.00
01/01/2016 13:00,2,0.441,ACTIVE,212.38,361.29,59.965,1451671204,"201051344000685","219011344069620",33.48,0.50,0,336.04,373.01,15.0,12.6,0.075,315363.3,315363.3,14315,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671226,100486.00
01/01/2016 13:00,2,0.439,ACTIVE,212.38,381.12,59.970,1451671204,"201051344000917","219011344069620",35.52,2.00,0,335.14,386.53,15.9,13.4,0.088,313043.2,313043.2,14315,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671227,100487.00
01/01/2016 13:00,2,0.650,ACTIVE,212.38,373.91,59.970,1451671204,"201051344001145","219011344069620",34.61,0.50,0,336.64,382.63,22.9,20.1,0.159,316119.6,316119.6,14320,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671228,100488.00
01/01/2016 13:00,2,0.555,ACTIVE,212.16,369.10,59.970,1451671204,"201051344000651","219011344069620",34.17,0.00,0,335.74,386.83,19.3,16.7,0.106,310309.4,310309.4,14291,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671229,100489.00
01/01/2016 13:00,2,0.615,ACTIVE,210.57,379.32,59.965,1451671204,"274151322000088","219011344069620",35.07,4.50,0,335.44,385.03,21.9,19.2,0.137,568340.5,568340.5,3457,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671230,100490.00
01/01/2016 13:00,2,0.223,ACTIVE,211.70,418.09,59.954,1451671204,"274151322000068","219011344069620",39.64,4.00,0,337.54,421.40,9.0,6.7,0.035,476257.1,476257.1,3656,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671231,100491.00
01/01/2016 13:00,2,0.611,ACTIVE,211.93,382.93,59.965,1451671204,"201051344001135","219011344069620",35.64,1.50,0,333.03,394.35,22.1,19.4,0.141,306835.8,306835.8,14273,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671232,100492.00
01/01/2016 13:00,2,0.467,ACTIVE,212.16,366.70,59.965,1451671204,"201051344000594","219011344069620",34.01,1.00,0,335.44,373.31,16.1,13.6,0.084,312825.4,312825.4,9641,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671233,100493.00
01/01/2016 13:00,2,0.738,ACTIVE,212.38,375.11,59.970,1451671204,"201051344001203","219011344069620",34.71,1.00,0,335.14,388.64,26.0,23.2,0.186,313230.0,313230.0,14288,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671234,100494.00
01/01/2016 13:00,2,0.520,ACTIVE,210.80,378.12,59.970,1451671204,"274151322000054","219011344069620",35.38,5.00,0,336.04,386.83,18.6,16.0,0.097,580447.9,580447.9,3463,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671235,100495.00
01/01/2016 13:00,2,0.697,ACTIVE,213.06,371.21,59.970,1451671204,"201051344000867","219011344069620",34.39,2.50,0,335.74,384.73,24.4,21.6,0.164,301925.2,301925.2,9624,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671236,100496.00
01/01/2016 13:00,2,0.867,ACTIVE,212.16,374.51,59.970,1451671204,"201051344001093","219011344069620",34.49,1.50,0,333.33,388.34,30.4,27.4,0.194,311586.0,311586.0,14290,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671236,100497.00
01/01/2016 13:00,2,1.244,ACTIVE,212.61,380.52,59.975,1451671204,"201051344000900","219011344069620",34.71,1.00,0,337.54,400.06,43.8,40.3,0.358,315060.6,315060.6,9597,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671237,100498.00
01/01/2016 13:00,2,0.666,ACTIVE,213.06,378.12,59.981,1451671204,"201051344000648","219011344069620",35.05,0.50,0,336.34,389.24,23.7,21.0,0.146,308799.3,308799.3,9625,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671238,100499.00
01/01/2016 13:00,2,0.939,ACTIVE,213.06,385.63,60.002,1451671204,"201051344000569","219011344069620",35.56,2.00,0,336.34,398.86,33.9,30.8,0.247,316594.1,316594.1,9588,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671239,100500.00
01/01/2016 13:00,2,0.617,ACTIVE,212.83,383.83,59.959,1451671204,"201051344000983","219011344069620",35.66,2.50,0,336.64,391.94,22.4,19.7,0.146,311658.2,311658.2,9617,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671240,100501.00
01/01/2016 13:00,2,0.414,ACTIVE,213.06,355.88,59.965,1451671204,"201051344001158","219011344069620",32.88,0.50,0,335.74,365.80,13.9,11.5,0.080,307046.0,307046.0,9654,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671241,100502.00
01/01/2016 13:00,2,1.715,ACTIVE,213.29,370.00,59.944,1451671204,"201051344000576","219011344069620",33.26,1.50,0,336.04,394.65,57.8,53.9,0.455,309573.3,309573.3,9597,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671242,100503.00
01/01/2016 13:00,2,0.410,ACTIVE,211.03,373.61,59.965,1451671204,"274151322000087","219011344069620",34.77,3.70,0,336.04,379.02,14.4,12.0,0.080,555891.4,555891.4,3496,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451671243,100504.00
01/01/2016 13:15,2,1.039,ACTIVE,213.29,384.13,59.986,1451672103,"201051344000645","219011344069620",35.35,3.30,0,337.54,409.98,37.1,33.9,0.265,310024.2,310024.2,9604,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672104,100505.00
01/01/2016 13:15,2,0.699,ACTIVE,211.25,376.01,59.975,1451672103,"274151322000085","219011344069620",34.97,4.00,0,332.73,393.75,24.7,21.9,0.155,583196.5,583196.5,3474,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672105,100506.00
01/01/2016 13:15,2,0.609,ACTIVE,213.29,354.07,59.981,1451672103,"201051344000633","219011344069620",32.50,1.00,0,336.34,372.71,20.1,17.5,0.128,302764.7,302764.7,9655,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672106,100507.00
01/01/2016 13:15,2,1.082,ACTIVE,213.29,386.83,59.981,1451672103,"201051344000469","219011344069620",35.46,0.50,0,336.34,412.98,39.1,35.8,0.296,303959.9,303959.9,9626,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672107,100508.00
01/01/2016 13:15,2,0.354,ACTIVE,211.48,368.20,59.991,1451672103,"201051344000646","219011344069620",34.31,2.00,0,335.14,391.64,12.3,10.0,0.057,308592.2,308592.2,14283,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672108,100509.00
01/01/2016 13:15,2,0.406,ACTIVE,210.80,377.82,59.970,1451672103,"274151322000052","219011344069620",35.21,6.00,0,336.34,388.94,14.6,12.1,0.088,590727.5,590727.5,3488,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672109,100510.00
01/01/2016 13:15,2,0.652,ACTIVE,212.16,387.14,59.991,1451672103,"201051344000585","219011344069620",36.02,3.00,0,333.63,407.57,23.8,21.0,0.150,313272.6,313272.6,14279,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672110,100511.00
01/01/2016 13:15,2,0.576,ACTIVE,211.93,363.09,59.975,1451672103,"201051344001230","219011344069620",33.56,2.00,0,335.14,391.34,19.6,17.0,0.119,311740.3,311740.3,14329,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672111,100512.00
01/01/2016 13:15,2,0.750,ACTIVE,212.38,342.95,59.975,1451672103,"201051344000582","219011344069620",23.50,-0.50,0,334.84,355.28,17.9,15.4,0.119,306592.9,306592.9,14280,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672112,100513.00
01/01/2016 13:15,2,2.141,ACTIVE,211.48,349.26,59.975,1451672103,"201051344000955","219011344069620",21.53,1.50,0,333.03,378.12,46.7,43.2,0.380,315685.6,315685.6,14260,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672113,100514.00
01/01/2016 13:15,2,0.227,ACTIVE,211.03,434.02,59.975,1451672103,"274151322000094","219011344069620",41.31,3.00,0,337.24,474.00,9.5,7.2,0.049,476327.4,476327.4,3662,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672114,100515.00
01/01/2016 13:15,2,0.529,ACTIVE,213.29,376.31,59.981,1451672103,"201051344000579","219011344069620",35.07,3.00,0,337.24,387.44,18.9,16.3,0.097,317374.3,317374.3,9635,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672115,100516.00
01/01/2016 13:15,2,0.383,ACTIVE,211.70,358.28,59.944,1451672103,"201051344000890","219011344069620",33.28,2.50,0,334.84,368.20,12.9,10.5,0.053,314054.9,314054.9,14334,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672116,100517.00
01/01/2016 13:15,2,0.553,ACTIVE,212.16,370.90,59.970,1451672103,"201051344000438","219011344069620",34.53,1.50,0,335.44,389.84,19.4,16.8,0.097,315821.8,315821.8,14285,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672117,100518.00
01/01/2016 13:15,2,0.314,ACTIVE,212.16,366.70,59.996,1451672103,"201051344000417","219011344069620",34.23,2.00,0,335.14,376.62,10.9,8.6,0.027,309983.3,309983.3,14346,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672118,100519.00
01/01/2016 13:15,2,0.391,ACTIVE,211.25,361.29,59.975,1451672103,"274151322000083","219011344069620",33.56,4.00,0,337.54,384.43,13.3,10.9,0.075,585125.8,585125.8,3516,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672119,100520.00
01/01/2016 13:15,2,0.373,ACTIVE,211.93,375.41,59.965,1451672103,"274151322000076","219011344069620",35.05,5.50,0,338.14,386.53,13.3,10.9,0.066,621472.3,621472.3,3496,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672120,100521.00
01/01/2016 13:15,2,1.172,ACTIVE,212.83,382.33,59.981,1451672103,"201051344000868","219011344069620",35.01,1.00,0,365.49,412.98,41.7,38.3,0.323,301546.7,301546.7,9601,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672120,100522.00
01/01/2016 13:15,2,0.361,ACTIVE,211.03,346.26,59.922,1451672103,"274151322000095","219011344069620",31.87,2.00,0,336.64,360.99,11.7,9.4,0.062,614376.6,614376.6,3523,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672121,100523.00
01/01/2016 13:15,2,0.615,ACTIVE,212.61,373.91,59.975,1451672103,"201051344000988","219011344069620",34.53,3.30,0,337.24,394.95,21.6,18.9,0.146,301727.0,301727.0,9631,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672122,100524.00
01/01/2016 13:15,2,1.066,ACTIVE,211.70,381.12,59.970,1451672103,"201051344001025","219011344069620",35.03,2.50,0,332.73,408.18,37.8,34.6,0.283,313904.0,313904.0,14266,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672123,100525.00
01/01/2016 13:15,2,0.572,ACTIVE,212.83,367.00,59.975,1451672103,"201051344000458","219011344069620",34.09,3.70,0,337.24,385.63,19.8,17.2,0.115,311735.3,311735.3,9644,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672125,100526.00
01/01/2016 13:15,2,1.926,ACTIVE,213.51,373.91,59.970,1451672103,"201051344000853","219011344069620",33.44,3.70,0,342.95,414.19,65.2,61.0,0.539,308757.0,308757.0,9629,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672126,100527.00
01/01/2016 13:15,2,0.512,ACTIVE,212.16,349.26,59.954,1451672103,"201051344000685","219011344069620",32.12,1.50,0,336.04,382.63,16.7,14.2,0.110,315366.9,315366.9,14316,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672127,100528.00
01/01/2016 13:15,2,0.518,ACTIVE,212.16,364.29,59.970,1451672103,"201051344000917","219011344069620",33.72,2.50,0,334.24,397.96,17.7,15.1,0.110,313047.0,313047.0,14316,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672127,100529.00
01/01/2016 13:15,2,0.764,ACTIVE,212.16,373.61,59.970,1451672103,"201051344001145","219011344069620",34.49,1.50,0,337.24,395.55,26.8,23.9,0.194,316125.6,316125.6,14321,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672128,100530.00
01/01/2016 13:15,2,0.631,ACTIVE,212.16,379.62,59.938,1451672103,"201051344000651","219011344069620",35.25,0.50,0,336.04,397.96,22.6,19.8,0.141,310314.3,310314.3,14292,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672129,100531.00
01/01/2016 13:15,2,0.730,ACTIVE,210.80,381.12,59.949,1451672103,"274151322000088","219011344069620",34.99,5.50,0,331.53,395.55,25.9,23.1,0.164,568346.3,568346.3,3458,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672130,100532.00
01/01/2016 13:15,2,0.252,ACTIVE,211.93,458.07,59.949,1451672103,"274151322000068","219011344069620",43.73,6.30,0,337.84,495.64,11.2,8.9,0.044,476259.3,476259.3,3657,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672131,100533.00
01/01/2016 13:15,2,0.711,ACTIVE,211.70,384.43,59.949,1451672103,"201051344001135","219011344069620",35.62,2.50,0,331.53,406.37,25.7,22.9,0.181,306841.5,306841.5,14274,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672132,100534.00
01/01/2016 13:15,2,0.545,ACTIVE,212.38,352.87,59.965,1451672103,"201051344000594","219011344069620",32.50,1.50,0,334.84,383.23,18.0,15.5,0.102,312829.4,312829.4,9642,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672133,100535.00
01/01/2016 13:15,2,0.832,ACTIVE,212.16,378.42,59.970,1451672103,"201051344001203","219011344069620",35.03,1.50,0,336.04,401.86,29.5,26.6,0.221,313236.9,313236.9,14289,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672134,100536.00
01/01/2016 13:15,2,0.607,ACTIVE,211.03,378.12,59.975,1451672103,"274151322000054","219011344069620",35.15,6.70,0,333.33,396.45,21.6,18.9,0.133,580452.7,580452.7,3464,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672135,100537.00
01/01/2016 13:15,2,0.799,ACTIVE,213.06,374.51,59.959,1451672103,"201051344000867","219011344069620",34.57,3.00,0,337.24,397.35,28.0,25.1,0.190,301931.5,301931.5,9625,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672136,100538.00
01/01/2016 13:15,2,0.984,ACTIVE,211.93,376.62,59.981,1451672103,"201051344001093","219011344069620",34.59,2.00,0,334.24,402.77,34.5,31.4,0.239,311594.1,311594.1,14291,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672137,100539.00
01/01/2016 13:15,2,1.479,ACTIVE,212.61,379.32,59.944,1451672103,"201051344000900","219011344069620",34.33,2.50,0,338.14,417.49,51.5,47.8,0.420,315072.7,315072.7,9598,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672137,100540.00
01/01/2016 13:15,2,0.744,ACTIVE,213.06,380.82,59.975,1451672103,"201051344000648","219011344069620",35.33,1.50,0,338.14,401.26,26.7,23.9,0.177,308805.4,308805.4,9626,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672138,100541.00
01/01/2016 13:15,2,1.090,ACTIVE,213.29,382.93,59.975,1451672103,"201051344000569","219011344069620",35.25,3.30,0,369.70,412.68,39.0,35.7,0.292,316603.2,316603.2,9589,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672139,100542.00
01/01/2016 13:15,2,0.695,ACTIVE,212.83,385.63,59.944,1451672103,"201051344000983","219011344069620",35.86,3.30,0,337.84,406.07,25.4,22.5,0.177,311664.0,311664.0,9618,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672140,100543.00
01/01/2016 13:15,2,0.455,ACTIVE,213.06,357.98,60.012,1451672103,"201051344001158","219011344069620",33.12,1.50,0,338.14,378.72,15.2,12.8,0.093,307049.3,307049.3,9655,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672141,100544.00
01/01/2016 13:15,2,1.939,ACTIVE,213.51,371.51,59.965,1451672103,"201051344000576","219011344069620",33.14,3.00,0,335.44,408.78,65.1,60.9,0.521,309589.1,309589.1,9598,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672142,100545.00
01/01/2016 13:15,2,0.469,ACTIVE,211.25,371.51,59.991,1451672103,"274151322000087","219011344069620",34.57,4.50,0,336.04,387.14,16.4,14.0,0.093,555895.1,555895.1,3497,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451672143,100546.00
01/01/2016 13:30,2,1.123,ACTIVE,213.29,386.23,59.970,1451673003,"201051344000645","219011344069620",35.50,3.30,0,339.04,405.77,40.2,36.9,0.301,310031.7,310031.7,9605,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673004,100547.00
01/01/2016 13:30,2,0.762,ACTIVE,211.03,377.52,59.965,1451673003,"274151322000085","219011344069620",35.07,4.50,0,336.64,389.84,27.1,24.2,0.168,583201.3,583201.3,3475,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673005,100548.00
01/01/2016 13:30,2,0.648,ACTIVE,213.06,357.38,59.954,1451673003,"201051344000633","219011344069620",32.84,1.00,0,337.24,369.10,21.6,19.0,0.150,302768.5,302768.5,9656,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673006,100549.00
01/01/2016 13:30,2,1.189,ACTIVE,213.06,387.44,59.986,1451673003,"201051344000469","219011344069620",35.50,0.50,0,335.44,407.57,42.6,39.2,0.323,303967.9,303967.9,9627,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673007,100550.00
01/01/2016 13:30,2,0.371,ACTIVE,211.70,376.62,59.970,1451673003,"201051344000646","219011344069620",35.19,2.50,0,335.14,384.43,13.3,10.9,0.062,308594.4,308594.4,14284,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673008,100551.00
01/01/2016 13:30,2,0.439,ACTIVE,211.03,377.22,59.996,1451673003,"274151322000052","219011344069620",35.35,6.30,0,335.44,386.83,15.7,13.2,0.080,590730.1,590730.1,3489,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673008,100552.00
01/01/2016 13:30,2,1.365,ACTIVE,212.16,346.86,59.975,1451673003,"201051344000585","219011344069620",22.62,3.00,0,334.54,403.07,31.3,28.3,0.243,313277.4,313277.4,14280,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673009,100553.00
01/01/2016 13:30,2,0.596,ACTIVE,211.93,378.42,59.981,1451673003,"201051344001230","219011344069620",35.11,2.50,0,334.54,390.74,21.2,18.6,0.128,311744.1,311744.1,14330,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673010,100554.00
01/01/2016 13:30,2,0.809,ACTIVE,212.38,343.25,59.975,1451673003,"201051344000582","219011344069620",23.52,-0.50,0,335.14,352.87,19.3,16.7,0.133,306596.3,306596.3,14281,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673011,100555.00
01/01/2016 13:30,2,2.334,ACTIVE,211.48,350.17,59.975,1451673003,"201051344000955","219011344069620",21.61,1.50,0,333.03,372.71,51.1,47.4,0.420,315695.2,315695.2,14261,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673012,100556.00
01/01/2016 13:30,2,0.238,ACTIVE,211.03,452.96,59.975,1451673003,"274151322000094","219011344069620",43.18,3.30,0,336.94,461.08,10.5,8.2,0.053,476328.9,476328.9,3663,0,0,0,L,1151911521,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673013,100557.00
01/01/2016 13:30,2,0.590,ACTIVE,212.83,374.81,59.981,1451673003,"201051344000579","219011344069620",34.81,3.70,0,337.54,385.03,20.8,18.2,0.119,317378.0,317378.0,9636,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673014,100558.00
01/01/2016 13:30,2,0.428,ACTIVE,211.48,346.26,59.970,1451673003,"201051344000890","219011344069620",31.99,2.50,0,335.14,367.30,13.8,11.4,0.066,314057.3,314057.3,14335,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673015,100559.00
01/01/2016 13:30,2,0.596,ACTIVE,211.93,374.51,59.970,1451673003,"201051344000438","219011344069620",34.75,2.00,0,335.74,387.14,20.9,18.3,0.124,315825.6,315825.6,14286,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673016,100560.00
01/01/2016 13:30,2,0.314,ACTIVE,212.16,369.10,59.981,1451673003,"201051344000417","219011344069620",34.45,2.00,0,335.44,372.71,11.0,8.7,0.027,309985.4,309985.4,14347,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673017,100561.00
01/01/2016 13:30,2,0.420,ACTIVE,211.03,365.49,59.965,1451673003,"274151322000083","219011344069620",33.89,4.50,0,335.74,370.60,14.5,12.1,0.084,585128.1,585128.1,3517,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673018,100562.00
01/01/2016 13:30,2,0.406,ACTIVE,211.70,377.22,59.986,1451673003,"274151322000076","219011344069620",35.17,5.50,0,337.54,384.43,14.4,12.0,0.080,621474.7,621474.7,3497,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673019,100563.00
01/01/2016 13:30,2,1.273,ACTIVE,212.83,386.83,59.970,1451673003,"201051344000868","219011344069620",35.33,1.50,0,338.44,408.18,45.6,42.1,0.358,301555.4,301555.4,9602,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673020,100564.00
01/01/2016 13:30,2,0.395,ACTIVE,211.03,347.46,59.986,1451673003,"274151322000095","219011344069620",32.03,2.50,0,336.34,357.38,12.8,10.4,0.071,614378.7,614378.7,3524,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673021,100565.00
01/01/2016 13:30,2,0.656,ACTIVE,212.61,379.62,59.981,1451673003,"201051344000988","219011344069620",35.01,3.30,0,336.94,390.74,23.4,20.6,0.159,301731.3,301731.3,9632,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673022,100566.00
01/01/2016 13:30,2,1.152,ACTIVE,211.70,384.43,59.970,1451673003,"201051344001025","219011344069620",35.33,2.50,0,331.53,404.27,41.3,37.9,0.309,313911.9,313911.9,14267,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673023,100567.00
01/01/2016 13:30,2,0.613,ACTIVE,212.83,367.00,59.975,1451673003,"201051344000458","219011344069620",33.95,4.00,0,337.54,382.33,21.1,18.4,0.133,311739.2,311739.2,9645,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673024,100568.00
01/01/2016 13:30,2,2.133,ACTIVE,213.29,377.22,60.018,1451673003,"201051344000853","219011344069620",33.60,4.00,0,352.27,412.08,72.6,68.2,0.605,308771.1,308771.1,9630,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673024,100569.00
01/01/2016 13:30,2,0.535,ACTIVE,212.16,364.89,59.970,1451673003,"201051344000685","219011344069620",33.83,1.50,0,336.04,381.42,18.4,15.8,0.115,315370.3,315370.3,14317,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673025,100570.00
01/01/2016 13:30,2,0.559,ACTIVE,212.38,370.00,59.981,1451673003,"201051344000917","219011344069620",34.21,3.00,0,334.84,396.15,19.4,16.8,0.110,313050.6,313050.6,14317,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673026,100571.00
01/01/2016 13:30,2,0.830,ACTIVE,212.16,377.52,59.944,1451673003,"201051344001145","219011344069620",34.81,2.00,0,335.14,391.64,29.3,26.4,0.217,316131.0,316131.0,14322,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673027,100572.00
01/01/2016 13:30,2,0.680,ACTIVE,212.16,382.03,59.970,1451673003,"201051344000651","219011344069620",35.40,1.00,0,334.54,394.35,24.4,21.6,0.159,310318.9,310318.9,14293,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673028,100573.00
01/01/2016 13:30,2,0.814,ACTIVE,210.57,381.12,59.965,1451673003,"274151322000088","219011344069620",35.03,6.00,0,335.14,391.04,28.9,25.9,0.181,568351.6,568351.6,3459,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673029,100574.00
01/01/2016 13:30,2,0.268,ACTIVE,211.70,477.61,59.975,1451673003,"274151322000068","219011344069620",45.82,7.30,0,337.84,493.24,12.5,10.1,0.049,476261.3,476261.3,3658,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673030,100575.00
01/01/2016 13:30,2,0.762,ACTIVE,211.70,388.04,59.965,1451673003,"201051344001135","219011344069620",36.08,3.00,0,330.03,402.16,27.8,24.9,0.199,306846.9,306846.9,14275,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673031,100576.00
01/01/2016 13:30,2,0.564,ACTIVE,212.38,369.40,59.949,1451673003,"201051344000594","219011344069620",34.21,2.00,0,335.44,381.12,19.5,16.9,0.115,312833.0,312833.0,9643,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673032,100577.00
01/01/2016 13:30,2,0.906,ACTIVE,212.16,379.62,59.965,1451673003,"201051344001203","219011344069620",35.13,2.00,0,335.14,397.35,32.2,29.2,0.239,313243.1,313243.1,14290,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673032,100578.00
01/01/2016 13:30,2,0.670,ACTIVE,211.03,382.63,59.970,1451673003,"274151322000054","219011344069620",35.33,6.70,0,335.74,393.15,24.0,21.3,0.150,580457.1,580457.1,3465,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673033,100579.00
01/01/2016 13:30,2,0.857,ACTIVE,213.06,378.12,60.002,1451673003,"201051344000867","219011344069620",34.87,3.30,0,335.74,392.85,30.4,27.4,0.217,301937.4,301937.4,9626,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673035,100580.00
01/01/2016 13:30,2,1.072,ACTIVE,211.93,378.12,59.959,1451673003,"201051344001093","219011344069620",34.73,2.00,0,334.84,397.96,37.7,34.5,0.265,311601.5,311601.5,14292,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673035,100581.00
01/01/2016 13:30,2,1.652,ACTIVE,212.61,383.23,59.975,1451673003,"201051344000900","219011344069620",34.45,2.50,0,360.69,412.68,57.9,54.0,0.482,315084.2,315084.2,9599,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673036,100582.00
01/01/2016 13:30,2,0.803,ACTIVE,213.06,382.33,59.970,1451673003,"201051344000648","219011344069620",35.35,2.00,0,336.94,397.66,28.8,25.8,0.199,308811.0,308811.0,9627,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673037,100583.00
01/01/2016 13:30,2,1.186,ACTIVE,213.06,388.34,60.018,1451673003,"201051344000569","219011344069620",35.64,3.30,0,337.54,409.08,42.7,39.3,0.331,316611.7,316611.7,9590,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673038,100584.00
01/01/2016 13:30,2,0.746,ACTIVE,212.83,387.74,59.949,1451673003,"201051344000983","219011344069620",35.98,3.70,0,337.54,401.56,27.1,24.3,0.194,311669.3,311669.3,9619,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673039,100585.00
01/01/2016 13:30,2,0.484,ACTIVE,212.83,358.28,59.975,1451673003,"201051344001158","219011344069620",33.12,2.00,0,337.54,378.72,16.2,13.7,0.106,307052.3,307052.3,9656,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673040,100586.00
01/01/2016 13:30,2,2.125,ACTIVE,213.29,374.51,59.991,1451673003,"201051344000576","219011344069620",33.34,3.30,0,340.25,408.18,71.8,67.3,0.575,309603.8,309603.8,9599,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673041,100587.00
01/01/2016 13:30,2,0.518,ACTIVE,211.03,373.01,59.954,1451673003,"274151322000087","219011344069620",34.65,5.00,0,335.74,383.23,18.2,15.6,0.106,555898.4,555898.4,3498,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673042,100588.00
01/01/2016 13:45,2,0.596,ACTIVE,212.83,371.81,59.986,1451673903,"201051344000645","219011344069620",34.43,3.70,0,337.54,402.77,20.7,18.1,0.133,310038.4,310038.4,9606,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673904,100589.00
01/01/2016 13:45,2,0.373,ACTIVE,211.03,366.10,59.981,1451673903,"274151322000085","219011344069620",34.07,5.00,0,332.73,388.64,12.8,10.5,0.071,583205.4,583205.4,3476,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673905,100590.00
01/01/2016 13:45,2,0.375,ACTIVE,212.83,343.25,59.986,1451673903,"201051344000633","219011344069620",31.47,1.50,0,336.64,367.30,12.0,9.7,0.053,302772.0,302772.0,9657,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673906,100591.00
01/01/2016 13:45,2,0.648,ACTIVE,212.38,375.71,59.996,1451673903,"201051344000469","219011344069620",34.77,1.00,0,335.14,406.37,22.9,20.2,0.141,303975.1,303975.1,9628,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673907,100592.00
01/01/2016 13:45,2,0.256,ACTIVE,211.70,338.74,59.981,1451673903,"201051344000646","219011344069620",30.87,2.50,0,333.93,384.13,8.0,5.8,0.022,308596.4,308596.4,14285,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673908,100593.00
01/01/2016 13:45,2,0.234,ACTIVE,211.25,351.97,59.981,1451673903,"274151322000052","219011344069620",32.66,6.70,0,335.74,385.63,7.8,5.6,0.035,590732.4,590732.4,3490,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673909,100594.00
01/01/2016 13:45,2,0.701,ACTIVE,212.16,342.05,59.986,1451673903,"201051344000585","219011344069620",22.50,2.50,0,332.43,360.69,16.0,13.5,0.106,313282.5,313282.5,14281,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673909,100595.00
01/01/2016 13:45,2,0.346,ACTIVE,211.70,359.48,60.007,1451673903,"201051344001230","219011344069620",33.36,3.00,0,334.84,389.24,11.7,9.4,0.049,311747.5,311747.5,14331,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673910,100596.00
01/01/2016 13:45,2,0.473,ACTIVE,212.61,340.85,59.975,1451673903,"201051344000582","219011344069620",22.60,0.00,0,334.24,353.17,10.8,8.5,0.053,306599.4,306599.4,14282,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673911,100597.00
01/01/2016 13:45,2,1.201,ACTIVE,211.70,343.85,59.986,1451673903,"201051344000955","219011344069620",21.13,2.00,0,331.83,372.11,25.8,22.9,0.199,315703.8,315703.8,14262,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673912,100598.00
01/01/2016 13:45,2,0.133,ACTIVE,211.25,339.34,59.986,1451673903,"274151322000094","219011344069620",30.73,3.30,0,336.64,455.67,4.2,2.1,0.022,476330.1,476330.1,3664,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673913,100599.00
01/01/2016 13:45,2,0.361,ACTIVE,212.38,356.18,59.986,1451673903,"201051344000579","219011344069620",33.10,4.00,0,336.34,385.33,12.2,9.8,0.049,317381.4,317381.4,9637,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673914,100600.00
01/01/2016 13:45,2,0.266,ACTIVE,211.93,341.15,59.986,1451673903,"201051344000890","219011344069620",31.63,3.30,0,335.14,365.19,8.6,6.3,0.018,314059.4,314059.4,14336,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673915,100601.00
01/01/2016 13:45,2,0.361,ACTIVE,212.16,343.25,59.991,1451673903,"201051344000438","219011344069620",31.71,2.00,0,334.54,385.93,11.7,9.4,0.049,315829.0,315829.0,14287,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673916,100602.00
01/01/2016 13:45,2,0.281,ACTIVE,212.16,340.25,59.975,1451673903,"201051344000417","219011344069620",30.08,2.50,0,334.54,373.01,8.6,6.4,0.013,309987.3,309987.3,14348,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673917,100603.00
