ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 13:45,2,0.215,ACTIVE,211.25,348.66,59.959,1451673903,"274151322000083","219011344069620",32.36,4.50,0,336.94,369.10,7.1,4.9,0.035,585130.2,585130.2,3518,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673918,100604.00
01/01/2016 13:45,2,0.209,ACTIVE,211.93,361.59,59.981,1451673903,"274151322000076","219011344069620",33.66,6.00,0,336.34,381.73,7.1,5.0,0.031,621476.7,621476.7,3498,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673919,100605.00
01/01/2016 13:45,2,0.691,ACTIVE,212.16,375.41,59.986,1451673903,"201051344000868","219011344069620",34.71,1.50,0,336.34,405.47,24.4,21.7,0.164,301563.2,301563.2,9603,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673920,100606.00
01/01/2016 13:45,2,0.197,ACTIVE,211.25,340.25,59.986,1451673903,"274151322000095","219011344069620",30.57,2.50,0,336.04,355.88,6.2,4.0,0.027,614380.4,614380.4,3525,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673921,100607.00
01/01/2016 13:45,2,0.365,ACTIVE,212.16,368.50,59.991,1451673903,"201051344000988","219011344069620",34.19,3.70,0,336.94,387.14,12.7,10.4,0.066,301735.0,301735.0,9633,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673922,100608.00
01/01/2016 13:45,2,0.637,ACTIVE,211.93,371.21,59.986,1451673903,"201051344001025","219011344069620",34.39,3.00,0,329.43,400.36,22.2,19.5,0.141,313919.0,313919.0,14268,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673923,100609.00
01/01/2016 13:45,2,0.361,ACTIVE,212.16,361.89,59.981,1451673903,"201051344000458","219011344069620",33.68,4.50,0,335.74,380.22,12.4,10.0,0.053,311742.7,311742.7,9646,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673924,100610.00
01/01/2016 13:45,2,1.148,ACTIVE,212.83,361.89,59.986,1451673903,"201051344000853","219011344069620",32.88,4.00,0,348.06,404.57,38.3,35.1,0.301,308783.8,308783.8,9631,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673925,100611.00
01/01/2016 13:45,2,0.322,ACTIVE,212.38,354.67,59.970,1451673903,"201051344000685","219011344069620",32.90,2.00,0,336.04,378.12,10.8,8.5,0.049,315373.2,315373.2,14318,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673926,100612.00
01/01/2016 13:45,2,0.326,ACTIVE,212.38,365.49,59.970,1451673903,"201051344000917","219011344069620",33.95,3.30,0,334.54,390.14,11.3,8.9,0.049,313053.8,313053.8,14318,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673927,100613.00
01/01/2016 13:45,2,0.455,ACTIVE,212.16,359.48,59.986,1451673903,"201051344001145","219011344069620",33.34,2.00,0,337.24,389.24,15.3,12.9,0.093,316135.9,316135.9,14323,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673928,100614.00
01/01/2016 13:45,2,0.410,ACTIVE,212.16,356.78,59.954,1451673903,"201051344000651","219011344069620",33.06,1.50,0,335.74,391.64,13.8,11.4,0.066,310322.9,310322.9,14294,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673929,100615.00
01/01/2016 13:45,2,0.420,ACTIVE,210.80,368.50,59.970,1451673903,"274151322000088","219011344069620",34.07,6.30,0,332.43,388.04,14.5,12.1,0.084,568356.2,568356.2,3460,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673930,100616.00
01/01/2016 13:45,2,0.160,ACTIVE,211.93,340.85,59.981,1451673903,"274151322000068","219011344069620",31.47,7.00,0,337.54,482.12,5.1,3.0,0.018,476262.9,476262.9,3659,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673931,100617.00
01/01/2016 13:45,2,0.439,ACTIVE,211.93,371.81,59.986,1451673903,"201051344001135","219011344069620",34.59,3.00,0,332.43,398.86,15.5,13.0,0.084,306851.5,306851.5,14276,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673931,100618.00
01/01/2016 13:45,2,0.348,ACTIVE,211.93,357.68,59.996,1451673903,"201051344000594","219011344069620",33.20,2.50,0,335.44,379.62,11.7,9.4,0.053,312836.2,312836.2,9644,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673932,100619.00
01/01/2016 13:45,2,0.533,ACTIVE,212.16,351.97,59.981,1451673903,"201051344001203","219011344069620",32.56,2.50,0,335.44,394.35,17.6,15.1,0.102,313248.6,313248.6,14291,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673933,100620.00
01/01/2016 13:45,2,0.352,ACTIVE,211.03,373.31,59.981,1451673903,"274151322000054","219011344069620",34.79,7.00,0,332.43,389.84,12.3,10.0,0.062,580461.0,580461.0,3466,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673934,100621.00
01/01/2016 13:45,2,0.502,ACTIVE,212.38,359.18,59.981,1451673903,"201051344000867","219011344069620",33.20,3.70,0,336.64,389.54,16.9,14.4,0.102,301942.6,301942.6,9627,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673935,100622.00
01/01/2016 13:45,2,0.635,ACTIVE,211.93,365.80,59.981,1451673903,"201051344001093","219011344069620",33.77,2.50,0,333.93,393.75,21.7,19.1,0.124,311608.1,311608.1,14293,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673936,100623.00
01/01/2016 13:45,2,0.893,ACTIVE,212.16,372.71,59.981,1451673903,"201051344000900","219011344069620",34.13,2.50,0,356.48,405.17,30.9,27.9,0.239,315094.4,315094.4,9600,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673937,100624.00
01/01/2016 13:45,2,0.484,ACTIVE,212.61,362.79,59.991,1451673903,"201051344000648","219011344069620",33.66,2.00,0,337.84,393.75,16.6,14.0,0.093,308816.0,308816.0,9628,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673938,100625.00
01/01/2016 13:45,2,0.695,ACTIVE,212.61,376.01,59.991,1451673903,"201051344000569","219011344069620",34.81,3.30,0,337.24,403.37,24.5,21.7,0.168,316619.3,316619.3,9591,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673939,100626.00
01/01/2016 13:45,2,0.473,ACTIVE,212.16,364.59,59.975,1451673903,"201051344000983","219011344069620",33.79,4.00,0,335.14,397.66,16.2,13.7,0.097,311674.1,311674.1,9620,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673940,100627.00
01/01/2016 13:45,2,0.305,ACTIVE,212.38,341.15,59.975,1451673903,"201051344001158","219011344069620",31.05,2.50,0,336.94,372.41,9.6,7.4,0.044,307055.0,307055.0,9657,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673941,100628.00
01/01/2016 13:45,2,1.195,ACTIVE,213.06,359.78,59.991,1451673903,"201051344000576","219011344069620",32.58,3.00,0,344.76,400.96,39.5,36.2,0.301,309616.7,309616.7,9600,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673942,100629.00
01/01/2016 13:45,2,0.285,ACTIVE,211.03,356.18,59.970,1451673903,"274151322000087","219011344069620",33.28,5.50,0,336.04,380.52,9.7,7.4,0.035,555901.3,555901.3,3499,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451673943,100630.00
01/01/2016 14:00,2,0.545,ACTIVE,212.83,365.19,59.975,1451674803,"201051344000645","219011344069620",33.79,3.70,0,337.54,387.44,18.7,16.1,0.106,310042.6,310042.6,9607,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674804,100631.00
01/01/2016 14:00,2,0.330,ACTIVE,211.25,367.30,59.965,1451674803,"274151322000085","219011344069620",34.27,4.50,0,336.64,375.41,11.5,9.2,0.057,583207.8,583207.8,3477,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674805,100632.00
01/01/2016 14:00,2,0.350,ACTIVE,213.06,343.25,59.986,1451674803,"201051344000633","219011344069620",30.85,1.50,0,335.14,350.77,10.9,8.6,0.044,302774.2,302774.2,9658,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674806,100633.00
01/01/2016 14:00,2,0.613,ACTIVE,212.38,360.99,60.012,1451674803,"201051344000469","219011344069620",33.30,0.50,0,335.44,387.44,20.7,18.1,0.128,303979.8,303979.8,9629,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674807,100634.00
01/01/2016 14:00,2,0.242,ACTIVE,211.93,339.34,59.933,1451674803,"201051344000646","219011344069620",29.90,3.00,0,332.43,344.76,7.4,5.2,0.013,308597.8,308597.8,14286,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674808,100635.00
01/01/2016 14:00,2,0.211,ACTIVE,210.80,339.65,59.981,1451674803,"274151322000052","219011344069620",31.01,6.70,0,335.44,363.09,6.7,4.5,0.013,590733.6,590733.6,3491,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674809,100636.00
01/01/2016 14:00,2,0.631,ACTIVE,212.16,342.05,59.938,1451674803,"201051344000585","219011344069620",22.28,2.50,0,333.63,350.17,14.3,11.9,0.093,313285.5,313285.5,14282,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674810,100637.00
01/01/2016 14:00,2,0.320,ACTIVE,211.93,348.36,59.981,1451674803,"201051344001230","219011344069620",32.24,3.00,0,335.74,372.41,10.5,8.2,0.044,311749.6,311749.6,14332,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674811,100638.00
01/01/2016 14:00,2,0.432,ACTIVE,212.61,340.85,59.959,1451674803,"201051344000582","219011344069620",22.34,0.00,0,333.93,346.56,9.8,7.5,0.049,306601.3,306601.3,14283,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674811,100639.00
01/01/2016 14:00,2,1.059,ACTIVE,211.48,342.95,59.981,1451674803,"201051344000955","219011344069620",21.27,2.00,0,332.43,356.48,22.8,20.1,0.172,315709.0,315709.0,14263,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674812,100640.00
01/01/2016 14:00,2,0.115,ACTIVE,211.03,339.65,59.970,1451674803,"274151322000094","219011344069620",30.40,3.00,0,336.34,342.35,3.6,1.5,0.018,476330.5,476330.5,3665,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674813,100641.00
01/01/2016 14:00,2,0.338,ACTIVE,212.61,345.66,59.986,1451674803,"201051344000579","219011344069620",32.07,3.70,0,337.54,366.40,11.0,8.7,0.040,317383.7,317383.7,9638,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674814,100642.00
01/01/2016 14:00,2,0.252,ACTIVE,211.93,339.04,59.975,1451674803,"201051344000890","219011344069620",30.77,3.30,0,335.44,349.86,7.9,5.7,0.018,314060.9,314060.9,14337,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674815,100643.00
01/01/2016 14:00,2,0.326,ACTIVE,212.16,363.69,59.970,1451674803,"201051344000438","219011344069620",33.89,2.00,0,335.44,371.21,11.2,8.9,0.040,315831.2,315831.2,14288,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674816,100644.00
01/01/2016 14:00,2,0.266,ACTIVE,212.16,339.34,59.970,1451674803,"201051344000417","219011344069620",29.10,2.50,0,327.92,350.17,7.9,5.7,0.013,309988.8,309988.8,14349,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674817,100645.00
01/01/2016 14:00,2,0.191,ACTIVE,211.25,344.45,59.970,1451674803,"274151322000083","219011344069620",31.97,5.00,0,336.64,355.58,6.2,4.1,0.022,585131.2,585131.2,3519,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674818,100646.00
01/01/2016 14:00,2,0.186,ACTIVE,211.70,350.17,59.975,1451674803,"274151322000076","219011344069620",32.44,6.00,0,338.14,370.30,6.1,4.0,0.027,621477.8,621477.8,3499,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674819,100647.00
01/01/2016 14:00,2,0.617,ACTIVE,212.38,374.51,59.975,1451674803,"201051344000868","219011344069620",34.69,1.50,0,335.74,386.23,21.7,19.1,0.137,301568.1,301568.1,9604,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674820,100648.00
01/01/2016 14:00,2,0.174,ACTIVE,211.03,338.74,59.965,1451674803,"274151322000095","219011344069620",30.47,3.00,0,335.74,342.35,5.4,3.3,0.022,614381.3,614381.3,3526,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674821,100649.00
01/01/2016 14:00,2,0.338,ACTIVE,212.38,365.49,60.012,1451674803,"201051344000988","219011344069620",33.87,3.30,0,336.04,375.71,11.7,9.4,0.053,301737.4,301737.4,9634,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674822,100650.00
01/01/2016 14:00,2,0.572,ACTIVE,211.93,366.70,59.965,1451674803,"201051344001025","219011344069620",33.99,3.00,0,334.24,383.23,19.8,17.2,0.124,313923.4,313923.4,14269,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674823,100651.00
01/01/2016 14:00,2,0.344,ACTIVE,212.38,357.08,59.970,1451674803,"201051344000458","219011344069620",33.14,4.00,0,336.64,367.90,11.6,9.3,0.040,311745.1,311745.1,9647,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674824,100652.00
01/01/2016 14:00,2,1.033,ACTIVE,213.06,357.08,59.991,1451674803,"201051344000853","219011344069620",32.52,3.00,0,338.74,379.32,34.1,31.0,0.256,308791.8,308791.8,9632,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674825,100653.00
01/01/2016 14:00,2,0.301,ACTIVE,212.38,349.26,59.981,1451674803,"201051344000685","219011344069620",32.34,1.50,0,336.94,361.29,9.9,7.6,0.035,315375.2,315375.2,14319,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674826,100654.00
01/01/2016 14:00,2,0.305,ACTIVE,212.16,355.88,59.975,1451674803,"201051344000917","219011344069620",32.92,3.00,0,335.44,375.71,10.2,7.9,0.044,313055.8,313055.8,14319,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674827,100655.00
01/01/2016 14:00,2,0.422,ACTIVE,212.38,355.28,59.975,1451674803,"201051344001145","219011344069620",32.84,2.00,0,336.34,375.11,14.1,11.7,0.080,316138.9,316138.9,14324,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674828,100656.00
01/01/2016 14:00,2,0.357,ACTIVE,212.16,372.11,59.965,1451674803,"201051344000651","219011344069620",34.61,1.00,0,335.44,376.92,12.6,10.2,0.053,310325.6,310325.6,14295,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674829,100657.00
01/01/2016 14:00,2,0.367,ACTIVE,210.80,367.60,59.959,1451674803,"274151322000088","219011344069620",34.17,6.30,0,335.44,374.81,12.8,10.4,0.071,568358.9,568358.9,3461,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674830,100658.00
01/01/2016 14:00,2,0.143,ACTIVE,211.70,340.55,59.949,1451674803,"274151322000068","219011344069620",30.91,6.30,0,336.94,348.66,4.5,2.4,0.018,476263.5,476263.5,3660,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674831,100659.00
01/01/2016 14:00,2,0.391,ACTIVE,211.70,376.31,59.986,1451674803,"201051344001135","219011344069620",35.13,3.00,0,334.84,384.13,13.9,11.5,0.071,306854.5,306854.5,14277,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674832,100660.00
01/01/2016 14:00,2,0.320,ACTIVE,211.93,352.87,59.986,1451674803,"201051344000594","219011344069620",32.68,2.50,0,335.74,364.59,10.6,8.3,0.044,312838.4,312838.4,9645,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674833,100661.00
01/01/2016 14:00,2,0.465,ACTIVE,212.16,363.99,59.970,1451674803,"201051344001203","219011344069620",33.81,2.50,0,336.04,380.22,15.9,13.4,0.093,313252.0,313252.0,14292,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674834,100662.00
01/01/2016 14:00,2,0.311,ACTIVE,210.80,367.90,59.970,1451674803,"274151322000054","219011344069620",34.31,6.70,0,336.04,379.32,10.7,8.4,0.049,580463.2,580463.2,3467,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674835,100663.00
01/01/2016 14:00,2,0.453,ACTIVE,212.83,352.57,59.970,1451674803,"201051344000867","219011344069620",32.60,3.30,0,335.74,376.92,15.0,12.5,0.080,301945.9,301945.9,9628,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674836,100664.00
01/01/2016 14:00,2,0.559,ACTIVE,212.16,366.40,59.970,1451674803,"201051344001093","219011344069620",33.91,3.00,0,333.93,380.22,19.2,16.6,0.106,311612.4,311612.4,14294,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674837,100665.00
01/01/2016 14:00,2,0.791,ACTIVE,212.38,369.40,59.965,1451674803,"201051344000900","219011344069620",33.89,2.00,0,336.34,386.23,27.2,24.3,0.208,315100.7,315100.7,9601,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674838,100666.00
01/01/2016 14:00,2,0.439,ACTIVE,212.61,367.90,59.965,1451674803,"201051344000648","219011344069620",34.25,2.00,0,336.64,381.42,15.3,12.9,0.075,308819.2,308819.2,9629,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674839,100667.00
01/01/2016 14:00,2,0.621,ACTIVE,212.61,375.41,59.975,1451674803,"201051344000569","219011344069620",34.85,3.00,0,336.04,389.24,21.9,19.3,0.141,316624.3,316624.3,9592,0,0,0,L,1122011218,0,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674840,100668.00
01/01/2016 14:00,2,0.428,ACTIVE,212.38,362.49,59.991,1451674803,"201051344000983","219011344069620",33.58,3.30,0,336.64,382.33,14.6,12.2,0.084,311677.2,311677.2,9621,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674840,100669.00
01/01/2016 14:00,2,0.268,ACTIVE,212.61,350.47,59.949,1451674803,"201051344001158","219011344069620",32.44,2.00,0,335.14,357.98,8.8,6.6,0.035,307056.7,307056.7,9658,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674841,100670.00
01/01/2016 14:00,2,1.055,ACTIVE,213.06,356.18,59.981,1451674803,"201051344000576","219011344069620",32.34,2.50,0,336.94,377.82,34.6,31.5,0.256,309624.9,309624.9,9601,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674842,100671.00
01/01/2016 14:00,2,0.264,ACTIVE,210.80,339.04,59.970,1451674803,"274151322000087","219011344069620",31.25,5.50,0,335.44,368.50,8.4,6.2,0.031,555902.9,555902.9,3500,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451674843,100672.00
01/01/2016 14:15,2,0.422,ACTIVE,213.06,351.07,59.986,1451675703,"201051344000645","219011344069620",32.44,3.30,0,337.54,383.83,13.9,11.5,0.071,310046.2,310046.2,9608,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675704,100673.00
01/01/2016 14:15,2,0.242,ACTIVE,211.48,360.99,59.986,1451675703,"274151322000085","219011344069620",33.70,4.50,0,336.64,373.91,8.3,6.1,0.035,583209.8,583209.8,3478,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675705,100674.00
01/01/2016 14:15,2,0.279,ACTIVE,213.06,343.25,59.986,1451675703,"201051344000633","219011344069620",30.99,1.50,0,335.14,350.17,8.8,6.6,0.022,302776.2,302776.2,9659,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675706,100675.00
01/01/2016 14:15,2,0.486,ACTIVE,212.83,356.48,59.991,1451675703,"201051344000469","219011344069620",32.92,0.50,0,336.04,384.73,16.3,13.8,0.088,303983.9,303983.9,9630,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675707,100676.00
01/01/2016 14:15,2,0.223,ACTIVE,211.93,339.34,59.981,1451675703,"201051344000646","219011344069620",26.76,2.50,0,333.03,345.06,6.0,3.9,0.004,308598.9,308598.9,14287,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675708,100677.00
01/01/2016 14:15,2,0.162,ACTIVE,211.25,340.25,59.938,1451675703,"274151322000052","219011344069620",30.10,6.00,0,334.84,343.55,5.0,2.9,0.018,590734.6,590734.6,3492,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675709,100678.00
01/01/2016 14:15,2,0.475,ACTIVE,212.38,340.85,59.981,1451675703,"201051344000585","219011344069620",22.66,1.50,0,334.54,350.17,10.9,8.6,0.057,313288.2,313288.2,14283,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675710,100679.00
01/01/2016 14:15,2,0.264,ACTIVE,212.16,339.34,59.981,1451675703,"201051344001230","219011344069620",30.67,2.50,0,335.14,368.80,8.2,6.0,0.031,311751.5,311751.5,14333,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675711,100680.00
01/01/2016 14:15,2,0.340,ACTIVE,212.61,340.25,59.986,1451675703,"201051344000582","219011344069620",22.32,0.00,0,333.93,345.36,7.7,5.5,0.027,306603.0,306603.0,14284,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675712,100681.00
01/01/2016 14:15,2,0.801,ACTIVE,211.70,341.45,59.959,1451675703,"201051344000955","219011344069620",20.57,1.50,0,332.73,354.07,16.7,14.2,0.115,315713.4,315713.4,14264,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675713,100682.00
01/01/2016 14:15,2,0.078,ACTIVE,211.48,339.34,59.975,1451675703,"274151322000094","219011344069620",29.62,2.50,0,336.34,342.65,2.4,0.4,0.004,476330.8,476330.8,3666,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675714,100683.00
01/01/2016 14:15,2,0.283,ACTIVE,212.61,340.55,59.986,1451675703,"201051344000579","219011344069620",31.01,3.30,0,336.64,363.39,8.9,6.7,0.022,317385.6,317385.6,9639,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675715,100684.00
01/01/2016 14:15,2,0.217,ACTIVE,212.16,338.44,59.981,1451675703,"201051344000890","219011344069620",28.53,3.00,0,333.93,344.76,6.3,4.2,0.004,314062.2,314062.2,14338,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675716,100685.00
01/01/2016 14:15,2,0.275,ACTIVE,212.38,348.36,59.981,1451675703,"201051344000438","219011344069620",32.30,1.50,0,335.44,370.30,9.1,6.8,0.022,315833.2,315833.2,14289,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675717,100686.00
01/01/2016 14:15,2,0.234,ALERT,212.38,339.65,59.975,1451675703,"201051344000417","219011344069620",27.02,2.50,0,299.97,344.15,6.4,4.3,0.004,309990.0,309990.0,14350,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675719,100687.00
01/01/2016 14:15,2,0.143,ACTIVE,211.48,340.25,59.986,1451675703,"274151322000083","219011344069620",30.40,4.50,0,336.64,351.97,4.4,2.3,0.018,585132.0,585132.0,3520,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675719,100688.00
01/01/2016 14:15,2,0.137,ACTIVE,211.93,339.34,59.970,1451675703,"274151322000076","219011344069620",30.47,5.50,0,337.24,353.77,4.2,2.1,0.009,621478.6,621478.6,3500,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675720,100689.00
01/01/2016 14:15,2,0.471,ACTIVE,212.38,360.38,59.981,1451675703,"201051344000868","219011344069620",33.40,1.50,0,335.44,385.03,15.9,13.4,0.093,301572.3,301572.3,9605,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675721,100690.00
01/01/2016 14:15,2,0.123,ACTIVE,211.48,339.04,59.949,1451675703,"274151322000095","219011344069620",30.08,3.00,0,336.04,342.95,3.8,1.7,0.013,614381.9,614381.9,3527,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675722,100691.00
01/01/2016 14:15,2,0.264,ACTIVE,212.38,353.17,59.991,1451675703,"201051344000988","219011344069620",32.62,3.00,0,336.64,373.91,8.8,6.6,0.035,301739.5,301739.5,9635,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675723,100692.00
01/01/2016 14:15,2,0.436,ACTIVE,211.93,357.38,59.954,1451675703,"201051344001025","219011344069620",33.18,2.50,0,333.93,383.83,14.7,12.2,0.080,313927.2,313927.2,14270,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675724,100693.00
01/01/2016 14:15,2,0.279,ACTIVE,212.38,346.26,59.981,1451675703,"201051344000458","219011344069620",32.12,3.70,0,336.04,363.09,9.1,6.9,0.027,311747.2,311747.2,9648,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675725,100694.00
01/01/2016 14:15,2,0.760,ACTIVE,213.06,351.97,59.981,1451675703,"201051344000853","219011344069620",32.16,3.00,0,339.04,374.51,24.8,22.0,0.177,308798.7,308798.7,9633,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675726,100695.00
01/01/2016 14:15,2,0.242,ACTIVE,212.38,339.95,59.975,1451675703,"201051344000685","219011344069620",31.13,1.50,0,336.04,353.77,7.7,5.5,0.022,315376.9,315376.9,14320,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675727,100696.00
01/01/2016 14:15,2,0.262,ACTIVE,212.38,339.95,59.986,1451675703,"201051344000917","219011344069620",30.24,2.50,0,335.74,357.68,8.1,5.8,0.027,313057.5,313057.5,14320,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675728,100697.00
01/01/2016 14:15,2,0.316,ACTIVE,212.38,358.58,59.986,1451675703,"201051344001145","219011344069620",33.34,1.50,0,337.54,370.30,10.8,8.5,0.053,316141.5,316141.5,14325,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675729,100698.00
01/01/2016 14:15,2,0.303,ACTIVE,212.38,349.86,60.012,1451675703,"201051344000651","219011344069620",32.44,1.00,0,336.64,376.62,10.0,7.7,0.031,310327.9,310327.9,14296,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675730,100699.00
01/01/2016 14:15,2,0.262,ACTIVE,211.03,359.18,59.981,1451675703,"274151322000088","219011344069620",33.52,5.50,0,335.14,373.31,8.9,6.7,0.040,568361.2,568361.2,3462,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675731,100700.00
01/01/2016 14:15,2,0.104,ACTIVE,212.16,339.95,59.981,1451675703,"274151322000068","219011344069620",30.10,6.00,0,337.24,343.55,3.2,1.2,0.009,476264.0,476264.0,3661,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675731,100701.00
01/01/2016 14:15,2,0.307,ACTIVE,211.93,364.29,59.981,1451675703,"201051344001135","219011344069620",33.99,2.50,0,334.54,382.33,10.6,8.3,0.044,306857.1,306857.1,14278,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675732,100702.00
01/01/2016 14:15,2,0.268,ACTIVE,212.16,340.25,59.954,1451675703,"201051344000594","219011344069620",29.74,2.50,0,336.04,360.38,8.1,5.9,0.027,312840.3,312840.3,9646,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675733,100703.00
01/01/2016 14:15,2,0.361,ACTIVE,212.16,356.18,59.981,1451675703,"201051344001203","219011344069620",33.12,2.00,0,336.04,375.71,12.2,9.8,0.053,313255.0,313255.0,14293,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675734,100704.00
01/01/2016 14:15,2,0.223,ACTIVE,211.48,367.60,59.975,1451675703,"274151322000054","219011344069620",34.23,6.30,0,336.34,376.92,7.8,5.6,0.044,580465.1,580465.1,3468,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675735,100705.00
01/01/2016 14:15,2,0.354,ACTIVE,212.61,345.06,59.986,1451675703,"201051344000867","219011344069620",31.91,3.00,0,335.74,370.30,11.5,9.1,0.053,301948.8,301948.8,9629,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675736,100706.00
01/01/2016 14:15,2,0.443,ACTIVE,212.16,362.79,59.986,1451675703,"201051344001093","219011344069620",33.66,2.50,0,334.24,376.92,15.2,12.7,0.062,311616.2,311616.2,14295,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675737,100707.00
01/01/2016 14:15,2,0.574,ACTIVE,212.38,362.19,59.981,1451675703,"201051344000900","219011344069620",33.38,2.00,0,337.24,382.03,19.5,16.9,0.137,315106.0,315106.0,9602,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675738,100708.00
01/01/2016 14:15,2,0.342,ACTIVE,212.83,366.40,59.981,1451675703,"201051344000648","219011344069620",34.11,1.50,0,337.54,378.12,11.9,9.6,0.044,308822.1,308822.1,9630,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675739,100709.00
01/01/2016 14:15,2,0.473,ACTIVE,212.61,361.89,59.981,1451675703,"201051344000569","219011344069620",33.62,2.50,0,335.74,385.03,16.1,13.7,0.093,316628.6,316628.6,9593,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675740,100710.00
01/01/2016 14:15,2,0.318,ACTIVE,212.61,367.00,59.981,1451675703,"201051344000983","219011344069620",34.23,3.00,0,335.74,375.41,11.0,8.7,0.044,311679.9,311679.9,9622,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675741,100711.00
01/01/2016 14:15,2,0.217,ACTIVE,212.61,340.55,59.965,1451675703,"201051344001158","219011344069620",30.65,1.50,0,336.94,355.58,6.8,4.6,0.018,307058.1,307058.1,9659,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675742,100712.00
01/01/2016 14:15,2,0.783,ACTIVE,213.29,348.06,59.981,1451675703,"201051344000576","219011344069620",31.81,2.00,0,336.64,371.21,25.2,22.4,0.172,309631.8,309631.8,9602,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675743,100713.00
01/01/2016 14:15,2,0.197,ACTIVE,211.48,339.04,59.986,1451675703,"274151322000087","219011344069620",30.93,5.00,0,335.74,365.49,6.2,4.0,0.018,555904.2,555904.2,3501,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451675744,100714.00
01/01/2016 14:30,2,0.516,ACTIVE,212.83,372.41,59.996,1451676603,"201051344000645","219011344069620",34.63,3.00,0,336.94,384.43,18.2,15.6,0.106,310049.5,310049.5,9609,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676604,100715.00
01/01/2016 14:30,2,0.316,ACTIVE,211.25,364.89,59.975,1451676603,"274151322000085","219011344069620",33.89,4.50,0,336.64,374.81,10.9,8.6,0.057,583211.6,583211.6,3479,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676605,100716.00
01/01/2016 14:30,2,0.334,ACTIVE,212.83,342.35,59.975,1451676603,"201051344000633","219011344069620",30.91,1.50,0,335.74,350.77,10.5,8.2,0.044,302778.0,302778.0,9660,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676606,100717.00
01/01/2016 14:30,2,0.557,ACTIVE,212.61,377.52,59.991,1451676603,"201051344000469","219011344069620",35.05,0.50,0,335.14,385.33,19.8,17.2,0.119,303987.6,303987.6,9631,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676607,100718.00
01/01/2016 14:30,2,0.230,ALERT,211.93,339.95,59.981,1451676603,"201051344000646","219011344069620",30.51,2.00,0,300.57,343.55,7.1,5.0,0.013,308600.0,308600.0,14288,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676609,100719.00
01/01/2016 14:30,2,0.201,ACTIVE,211.03,339.04,59.975,1451676603,"274151322000052","219011344069620",30.65,5.50,0,334.84,343.55,6.2,4.1,0.022,590735.4,590735.4,3493,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676610,100720.00
01/01/2016 14:30,2,0.510,ACTIVE,212.38,366.10,59.981,1451676603,"201051344000585","219011344069620",33.87,2.00,0,332.73,385.03,17.5,14.9,0.115,313290.9,313290.9,14284,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676611,100721.00
01/01/2016 14:30,2,0.311,ACTIVE,212.16,358.28,59.981,1451676603,"201051344001230","219011344069620",33.28,2.00,0,332.73,369.40,10.6,8.3,0.040,311753.2,311753.2,14334,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676612,100722.00
01/01/2016 14:30,2,0.412,ACTIVE,212.61,341.15,59.981,1451676603,"201051344000582","219011344069620",22.84,0.00,0,333.63,345.06,9.6,7.3,0.044,306604.6,306604.6,14285,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676613,100723.00
01/01/2016 14:30,2,1.004,ACTIVE,211.70,342.95,59.981,1451676603,"201051344000955","219011344069620",21.01,1.00,0,332.43,351.67,21.4,18.7,0.164,315717.4,315717.4,14265,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676614,100724.00
01/01/2016 14:30,2,0.107,ACTIVE,211.25,339.04,59.981,1451676603,"274151322000094","219011344069620",30.30,2.50,0,316.20,357.98,3.3,1.3,0.013,476330.9,476330.9,3667,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676615,100725.00
01/01/2016 14:30,2,0.283,ACTIVE,212.61,368.80,59.986,1451676603,"201051344000579","219011344069620",34.47,3.00,0,335.44,372.41,9.9,7.7,0.027,317387.4,317387.4,9640,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676616,100726.00
01/01/2016 14:30,2,0.250,ALERT,211.93,338.44,59.981,1451676603,"201051344000890","219011344069620",29.66,2.50,0,301.17,343.85,7.6,5.4,0.013,314063.4,314063.4,14339,0,0,0,L,1122011218,0,121.78,120.65,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676618,100727.00
01/01/2016 14:30,2,0.320,ACTIVE,212.38,361.89,60.012,1451676603,"201051344000438","219011344069620",33.70,1.50,0,334.84,369.10,10.9,8.6,0.035,315835.1,315835.1,14290,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676619,100728.00
01/01/2016 14:30,2,0.289,ALERT,212.38,339.95,59.986,1451676603,"201051344000417","219011344069620",25.74,2.00,0,299.97,358.28,7.6,5.4,0.009,309991.2,309991.2,14352,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676621,100729.00
01/01/2016 14:30,2,0.180,ACTIVE,211.25,342.95,59.965,1451676603,"274151322000083","219011344069620",31.71,4.00,0,336.04,351.07,5.8,3.7,0.027,585132.8,585132.8,3521,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676622,100730.00
01/01/2016 14:30,2,0.174,ACTIVE,211.93,339.04,59.981,1451676603,"274151322000076","219011344069620",31.33,4.50,0,336.04,347.46,5.5,3.4,0.018,621479.3,621479.3,3501,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676623,100731.00
01/01/2016 14:30,2,0.590,ACTIVE,212.38,370.90,59.981,1451676603,"201051344000868","219011344069620",34.31,1.00,0,335.14,385.03,20.6,17.9,0.133,301576.1,301576.1,9606,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676624,100732.00
01/01/2016 14:30,2,0.158,ACTIVE,211.03,338.74,59.970,1451676603,"274151322000095","219011344069620",30.75,3.00,0,335.44,342.05,4.9,2.8,0.018,614382.5,614382.5,3528,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676625,100733.00
01/01/2016 14:30,2,0.322,ACTIVE,212.38,362.79,59.981,1451676603,"201051344000988","219011344069620",33.64,3.00,0,335.74,371.21,11.0,8.7,0.057,301741.4,301741.4,9636,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676626,100734.00
01/01/2016 14:30,2,0.541,ACTIVE,211.93,364.89,59.986,1451676603,"201051344001025","219011344069620",33.87,2.00,0,335.44,383.23,18.6,16.1,0.110,313930.7,313930.7,14271,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676626,100735.00
01/01/2016 14:30,2,0.328,ACTIVE,212.38,355.88,59.981,1451676603,"201051344000458","219011344069620",33.14,3.30,0,335.44,365.80,11.0,8.7,0.040,311749.1,311749.1,9649,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676627,100736.00
01/01/2016 14:30,2,0.979,ACTIVE,213.29,355.58,59.981,1451676603,"201051344000853","219011344069620",32.40,2.50,0,336.94,370.30,32.1,29.1,0.247,308805.0,308805.0,9634,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676628,100737.00
01/01/2016 14:30,2,0.295,ACTIVE,212.38,341.15,59.938,1451676603,"201051344000685","219011344069620",31.49,1.50,0,333.93,363.09,9.4,7.2,0.031,315378.4,315378.4,14321,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676629,100738.00
01/01/2016 14:30,2,0.297,ACTIVE,212.38,347.16,59.981,1451676603,"201051344000917","219011344069620",32.10,2.50,0,333.03,359.78,9.7,7.5,0.040,313059.2,313059.2,14321,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676630,100739.00
01/01/2016 14:30,2,0.406,ACTIVE,212.38,361.89,59.981,1451676603,"201051344001145","219011344069620",33.56,1.50,0,337.24,372.41,13.9,11.5,0.075,316143.9,316143.9,14326,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676631,100740.00
01/01/2016 14:30,2,0.350,ACTIVE,212.38,369.10,59.986,1451676603,"201051344000651","219011344069620",34.39,0.50,0,336.34,376.01,12.2,9.9,0.049,310330.1,310330.1,14297,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676632,100741.00
01/01/2016 14:30,2,0.344,ACTIVE,210.80,368.80,60.007,1451676603,"274151322000088","219011344069620",34.21,5.50,0,335.44,373.91,11.9,9.6,0.066,568363.2,568363.2,3463,0,0,0,L,1151911521,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676633,100742.00
01/01/2016 14:30,2,0.133,ACTIVE,211.70,339.34,59.975,1451676603,"274151322000068","219011344069620",30.61,5.00,0,334.54,345.36,4.2,2.1,0.009,476264.4,476264.4,3662,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676634,100743.00
01/01/2016 14:30,2,0.371,ACTIVE,211.93,374.21,59.975,1451676603,"201051344001135","219011344069620",34.97,2.00,0,334.84,382.63,13.1,10.7,0.066,306859.4,306859.4,14279,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676635,100744.00
01/01/2016 14:30,2,0.309,ACTIVE,211.93,348.96,59.981,1451676603,"201051344000594","219011344069620",32.30,2.00,0,333.33,358.28,10.1,7.8,0.035,312842.0,312842.0,9647,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676635,100745.00
01/01/2016 14:30,2,0.441,ACTIVE,212.16,365.19,59.981,1451676603,"201051344001203","219011344069620",34.01,2.00,0,336.04,376.01,15.3,12.8,0.084,313257.8,313257.8,14294,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676636,100746.00
01/01/2016 14:30,2,0.295,ACTIVE,211.03,369.40,59.986,1451676603,"274151322000054","219011344069620",34.35,6.00,0,336.34,378.12,10.2,8.0,0.044,580466.7,580466.7,3469,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676637,100747.00
01/01/2016 14:30,2,0.432,ACTIVE,212.61,349.86,59.959,1451676603,"201051344000867","219011344069620",32.34,3.00,0,336.34,370.90,14.2,11.8,0.080,301951.4,301951.4,9630,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676638,100748.00
