ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 14:30,2,0.545,ACTIVE,211.93,362.49,59.991,1451676603,"201051344001093","219011344069620",33.54,2.50,0,334.54,377.82,18.5,15.9,0.102,311619.7,311619.7,14296,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676639,100749.00
01/01/2016 14:30,2,0.744,ACTIVE,212.38,368.80,59.986,1451676603,"201051344000900","219011344069620",33.85,1.50,0,336.64,381.12,25.6,22.7,0.194,315110.9,315110.9,9603,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676640,100750.00
01/01/2016 14:30,2,0.416,ACTIVE,212.61,369.10,59.981,1451676603,"201051344000648","219011344069620",34.45,1.50,0,336.64,378.42,14.5,12.1,0.066,308824.8,308824.8,9631,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676641,100751.00
01/01/2016 14:30,2,0.598,ACTIVE,212.61,373.61,59.986,1451676603,"201051344000569","219011344069620",34.67,2.50,0,336.34,385.93,21.0,18.4,0.133,316632.6,316632.6,9594,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676642,100752.00
01/01/2016 14:30,2,0.412,ACTIVE,212.61,354.67,59.981,1451676603,"201051344000983","219011344069620",32.86,2.50,0,336.04,384.13,13.8,11.3,0.075,311682.4,311682.4,9623,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676643,100753.00
01/01/2016 14:30,2,0.260,ACTIVE,212.61,340.85,59.986,1451676603,"201051344001158","219011344069620",31.45,1.00,0,334.84,356.48,8.3,6.1,0.031,307059.5,307059.5,9660,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676644,100754.00
01/01/2016 14:30,2,0.988,ACTIVE,213.06,352.57,59.986,1451676603,"201051344000576","219011344069620",32.01,2.00,0,335.14,369.40,32.1,29.0,0.239,309638.3,309638.3,9603,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676645,100755.00
01/01/2016 14:30,2,0.232,ACTIVE,211.03,357.68,59.986,1451676603,"274151322000087","219011344069620",33.40,5.00,0,335.74,368.20,7.9,5.7,0.027,555905.5,555905.5,3502,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451676646,100756.00
01/01/2016 14:45,2,0.418,ACTIVE,212.83,357.98,59.959,1451677503,"201051344000645","219011344069620",33.16,3.00,0,336.94,383.53,14.1,11.7,0.071,310052.7,310052.7,9610,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677504,100757.00
01/01/2016 14:45,2,0.244,ACTIVE,211.25,353.47,59.954,1451677503,"274151322000085","219011344069620",32.86,4.00,0,336.04,373.91,8.1,5.9,0.035,583213.3,583213.3,3480,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677505,100758.00
01/01/2016 14:45,2,0.277,ACTIVE,212.83,342.05,59.938,1451677503,"201051344000633","219011344069620",31.07,1.00,0,334.54,348.66,8.8,6.5,0.031,302779.7,302779.7,9661,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677506,100759.00
01/01/2016 14:45,2,0.486,ACTIVE,212.38,358.28,59.938,1451677503,"201051344000469","219011344069620",33.12,0.50,0,334.54,384.73,16.3,13.8,0.088,303991.4,303991.4,9632,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677507,100760.00
01/01/2016 14:45,2,0.223,ACTIVE,211.70,339.65,59.975,1451677503,"201051344000646","219011344069620",26.86,2.00,0,333.33,348.06,6.1,3.9,0.013,308601.0,308601.0,14290,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677508,100761.00
01/01/2016 14:45,2,0.162,ACTIVE,210.80,339.34,59.938,1451677503,"274151322000052","219011344069620",30.02,5.00,0,334.84,342.05,5.0,2.9,0.018,590736.2,590736.2,3494,0,0,0,L,1151911521,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677509,100762.00
01/01/2016 14:45,2,0.418,ACTIVE,212.16,369.10,59.949,1451677503,"201051344000585","219011344069620",34.23,2.00,0,335.14,382.63,14.5,12.1,0.075,313294.1,313294.1,14285,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677510,100763.00
01/01/2016 14:45,2,0.266,ACTIVE,211.93,339.04,59.928,1451677503,"201051344001230","219011344069620",30.73,2.00,0,334.84,366.40,8.3,6.1,0.027,311754.9,311754.9,14335,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677511,100764.00
01/01/2016 14:45,2,0.344,ACTIVE,212.38,340.55,59.981,1451677503,"201051344000582","219011344069620",22.07,0.00,0,335.14,345.96,7.7,5.5,0.022,306606.1,306606.1,14286,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677512,100765.00
01/01/2016 14:45,2,0.797,ACTIVE,211.48,341.15,59.965,1451677503,"201051344000955","219011344069620",20.67,1.00,0,332.43,353.17,16.7,14.2,0.110,315721.3,315721.3,14266,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677513,100766.00
01/01/2016 14:45,2,0.080,ACTIVE,211.25,337.54,59.944,1451677503,"274151322000094","219011344069620",29.72,2.50,0,336.04,341.75,2.5,0.4,0.000,476331.1,476331.1,3668,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677514,100767.00
01/01/2016 14:45,2,0.287,ACTIVE,212.38,339.65,59.970,1451677503,"201051344000579","219011344069620",30.73,3.00,0,336.34,373.31,9.0,6.8,0.027,317389.2,317389.2,9641,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677515,100768.00
01/01/2016 14:45,2,0.219,ACTIVE,211.70,337.84,60.002,1451677503,"201051344000890","219011344069620",28.55,2.00,0,324.02,356.78,6.3,4.2,0.004,314064.5,314064.5,14341,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677516,100769.00
01/01/2016 14:45,2,0.270,ACTIVE,212.16,357.68,59.991,1451677503,"201051344000438","219011344069620",33.32,1.50,0,335.44,367.00,9.2,6.9,0.022,315836.9,315836.9,14291,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677516,100770.00
01/01/2016 14:45,2,0.238,ACTIVE,211.93,338.44,59.991,1451677503,"201051344000417","219011344069620",26.98,2.00,0,300.27,344.45,6.5,4.4,0.004,309992.4,309992.4,14354,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677517,100771.00
01/01/2016 14:45,2,0.145,ACTIVE,211.25,339.04,59.965,1451677503,"274151322000083","219011344069620",30.34,4.00,0,335.74,346.56,4.4,2.4,0.009,585133.4,585133.4,3522,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677519,100772.00
01/01/2016 14:45,2,0.139,ACTIVE,211.93,339.34,59.965,1451677503,"274151322000076","219011344069620",30.40,4.50,0,336.34,342.35,4.3,2.2,0.013,621479.9,621479.9,3502,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677520,100773.00
01/01/2016 14:45,2,0.471,ACTIVE,212.38,369.40,59.970,1451677503,"201051344000868","219011344069620",34.33,1.00,0,336.04,384.73,16.4,13.9,0.093,301579.8,301579.8,9607,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677520,100774.00
01/01/2016 14:45,2,0.125,ACTIVE,211.25,338.14,59.965,1451677503,"274151322000095","219011344069620",30.04,3.00,0,335.44,341.45,3.9,1.8,0.009,614383.0,614383.0,3529,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677521,100775.00
01/01/2016 14:45,2,0.270,ACTIVE,212.16,355.88,59.981,1451677503,"201051344000988","219011344069620",32.96,2.50,0,335.44,368.80,9.0,6.8,0.035,301743.2,301743.2,9637,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677522,100776.00
01/01/2016 14:45,2,0.438,ACTIVE,211.48,367.60,59.996,1451677503,"201051344001025","219011344069620",34.21,2.00,0,335.14,382.93,15.2,12.7,0.080,313934.0,313934.0,14272,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677523,100777.00
01/01/2016 14:45,2,0.283,ACTIVE,212.38,342.65,59.991,1451677503,"201051344000458","219011344069620",31.73,3.30,0,335.14,360.69,9.1,6.9,0.031,311750.9,311750.9,9650,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677524,100778.00
01/01/2016 14:45,2,0.789,ACTIVE,213.06,349.56,60.018,1451677503,"201051344000853","219011344069620",31.97,2.00,0,337.84,370.00,25.6,22.8,0.181,308811.1,308811.1,9635,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677525,100779.00
01/01/2016 14:45,2,0.270,ACTIVE,212.16,339.65,59.991,1451677503,"201051344000685","219011344069620",28.57,1.00,0,334.24,352.57,7.8,5.6,0.018,315379.9,315379.9,14322,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677526,100780.00
01/01/2016 14:45,2,0.266,ACTIVE,211.93,340.25,59.959,1451677503,"201051344000917","219011344069620",30.63,2.50,0,334.84,353.77,8.3,6.1,0.027,313060.8,313060.8,14322,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677527,100781.00
01/01/2016 14:45,2,0.322,ACTIVE,211.93,360.99,59.949,1451677503,"201051344001145","219011344069620",33.60,1.50,0,336.04,369.40,11.0,8.7,0.049,316146.2,316146.2,14327,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677528,100782.00
01/01/2016 14:45,2,0.311,ACTIVE,211.93,351.97,59.954,1451677503,"201051344000651","219011344069620",32.70,0.50,0,336.94,374.51,10.3,8.0,0.035,310332.2,310332.2,14298,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677529,100783.00
01/01/2016 14:45,2,0.271,ACTIVE,210.80,358.58,59.991,1451677503,"274151322000088","219011344069620",33.30,5.00,0,334.84,371.81,9.3,7.0,0.035,568365.1,568365.1,3464,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677530,100784.00
01/01/2016 14:45,2,0.107,ACTIVE,211.93,339.65,59.981,1451677503,"274151322000068","219011344069620",30.06,5.00,0,336.34,342.35,3.3,1.2,0.009,476264.7,476264.7,3663,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677531,100785.00
01/01/2016 14:45,2,0.316,ACTIVE,211.48,366.70,59.938,1451677503,"201051344001135","219011344069620",34.15,2.00,0,333.93,380.82,11.0,8.7,0.049,306861.7,306861.7,14280,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677532,100786.00
01/01/2016 14:45,2,0.266,ACTIVE,212.16,342.05,59.959,1451677503,"201051344000594","219011344069620",31.61,2.00,0,334.54,357.38,8.5,6.3,0.031,312843.7,312843.7,9648,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677532,100787.00
01/01/2016 14:45,2,0.371,ACTIVE,211.93,358.28,59.991,1451677503,"201051344001203","219011344069620",33.32,2.00,0,334.54,375.71,12.6,10.2,0.062,313260.4,313260.4,14295,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677534,100788.00
01/01/2016 14:45,2,0.234,ACTIVE,211.25,367.00,59.959,1451677503,"274151322000054","219011344069620",34.35,5.50,0,335.74,376.62,8.2,5.9,0.031,580468.3,580468.3,3470,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677535,100789.00
01/01/2016 14:45,2,0.367,ACTIVE,212.61,349.86,59.981,1451677503,"201051344000867","219011344069620",32.42,3.00,0,334.84,368.80,12.1,9.7,0.053,301954.0,301954.0,9631,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677536,100790.00
01/01/2016 14:45,2,0.477,ACTIVE,211.70,354.37,59.970,1451677503,"201051344001093","219011344069620",32.76,2.50,0,334.54,373.91,15.8,13.4,0.075,311623.2,311623.2,14297,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677537,100791.00
01/01/2016 14:45,2,0.609,ACTIVE,212.38,363.99,59.981,1451677503,"201051344000900","219011344069620",33.52,1.50,0,336.04,379.92,20.7,18.1,0.155,315115.7,315115.7,9604,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677538,100792.00
01/01/2016 14:45,2,0.355,ACTIVE,212.61,367.30,59.965,1451677503,"201051344000648","219011344069620",34.27,1.00,0,336.64,376.62,12.3,10.0,0.040,308827.3,308827.3,9632,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677538,100793.00
01/01/2016 14:45,2,0.514,ACTIVE,212.61,360.38,59.991,1451677503,"201051344000569","219011344069620",33.34,2.00,0,335.74,383.83,17.4,14.8,0.102,316636.5,316636.5,9595,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677539,100794.00
01/01/2016 14:45,2,0.324,ACTIVE,212.38,370.90,59.991,1451677503,"201051344000983","219011344069620",34.59,2.50,0,335.74,377.52,11.4,9.1,0.049,311684.8,311684.8,9624,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677540,100795.00
01/01/2016 14:45,2,0.236,ACTIVE,212.83,340.55,59.975,1451677503,"201051344001158","219011344069620",29.82,1.00,0,334.84,349.56,7.1,5.0,0.027,307060.8,307060.8,9661,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677541,100796.00
01/01/2016 14:45,2,0.826,ACTIVE,212.83,347.46,59.986,1451677503,"201051344000576","219011344069620",31.71,1.50,0,336.34,367.90,26.6,23.7,0.186,309644.5,309644.5,9604,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677542,100797.00
01/01/2016 14:45,2,0.207,ACTIVE,211.25,338.44,59.970,1451677503,"274151322000087","219011344069620",31.07,4.50,0,335.14,362.49,6.5,4.3,0.027,555906.6,555906.6,3503,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451677543,100798.00
01/01/2016 15:00,2,0.334,ACTIVE,212.61,356.18,59.965,1451678404,"201051344000645","219011344069620",33.06,2.50,0,338.14,376.31,11.2,8.9,0.044,310055.4,310055.4,9611,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678405,100799.00
01/01/2016 15:00,2,0.184,ACTIVE,210.80,355.28,59.965,1451678404,"274151322000085","219011344069620",33.04,4.00,0,336.94,370.30,6.2,4.0,0.027,583214.6,583214.6,3481,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678406,100800.00
01/01/2016 15:00,2,0.240,ACTIVE,212.83,341.45,59.944,1451678404,"201051344000633","219011344069620",29.44,1.00,0,334.54,348.66,7.2,5.0,0.018,302781.2,302781.2,9662,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678407,100801.00
01/01/2016 15:00,2,0.395,ACTIVE,212.16,360.99,59.965,1451678404,"201051344000469","219011344069620",33.54,0.00,0,335.14,378.72,13.5,11.1,0.057,303994.6,303994.6,9633,0,0,0,L,1122011218,0,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678408,100802.00
01/01/2016 15:00,2,0.209,ALERT,211.48,324.62,60.023,1451678404,"201051344000646","219011344069620",23.66,1.50,0,299.67,344.15,5.0,2.9,0.000,308601.9,308601.9,14291,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678410,100803.00
01/01/2016 15:00,2,0.129,ACTIVE,210.35,337.24,59.959,1451678404,"274151322000052","219011344069620",29.26,5.00,0,334.24,342.05,3.9,1.8,0.000,590736.8,590736.8,3495,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678411,100804.00
01/01/2016 15:00,2,0.336,ACTIVE,211.93,365.19,59.981,1451678404,"201051344000585","219011344069620",33.93,2.00,0,335.14,376.92,11.5,9.2,0.049,313296.8,313296.8,14286,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678412,100805.00
01/01/2016 15:00,2,0.225,ACTIVE,211.93,338.44,59.986,1451678404,"201051344001230","219011344069620",28.45,1.50,0,332.43,343.25,6.5,4.4,0.013,311756.2,311756.2,14336,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678412,100806.00
01/01/2016 15:00,2,0.285,ACTIVE,212.38,339.65,59.991,1451678404,"201051344000582","219011344069620",22.07,-0.50,0,334.54,345.36,6.4,4.3,0.018,306607.3,306607.3,14287,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678413,100807.00
01/01/2016 15:00,2,0.627,ACTIVE,211.48,339.95,59.986,1451678404,"201051344000955","219011344069620",20.12,1.00,0,331.83,350.17,12.8,10.4,0.075,315724.5,315724.5,14267,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678414,100808.00
01/01/2016 15:00,2,0.000,ALERT,210.80,299.07,59.981,1451678404,"274151322000094","219011344069620",43.91,2.00,0,298.17,418.70,0.0,0.0,0.000,476331.1,476331.1,3669,0,0,0,L,1151911521,0,120.88,122.01,0002,-0,0,0,0,0,0,0,11,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678416,100809.00
01/01/2016 15:00,2,0.262,ACTIVE,212.16,338.44,59.954,1451678404,"201051344000579","219011344069620",27.63,2.00,0,335.74,345.96,7.3,5.2,0.009,317390.7,317390.7,9642,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678417,100810.00
01/01/2016 15:00,2,0.193,ALERT,211.70,317.70,59.954,1451678404,"201051344000890","219011344069620",25.21,2.00,0,300.57,348.36,5.0,2.9,0.000,314065.4,314065.4,14342,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678419,100811.00
01/01/2016 15:00,2,0.236,ACTIVE,211.70,338.74,59.938,1451678404,"201051344000438","219011344069620",29.86,1.00,0,335.44,365.19,7.2,5.0,0.013,315838.5,315838.5,14292,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678420,100812.00
01/01/2016 15:00,2,0.223,ALERT,211.93,302.37,59.954,1451678404,"201051344000417","219011344069620",22.56,1.00,0,299.67,340.85,5.1,3.0,0.000,309993.3,309993.3,14355,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678422,100813.00
01/01/2016 15:00,2,0.109,ACTIVE,211.03,338.44,59.970,1451678404,"274151322000083","219011344069620",29.38,3.70,0,335.14,342.35,3.3,1.2,0.009,585133.9,585133.9,3523,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678423,100814.00
01/01/2016 15:00,2,0.105,ACTIVE,211.48,339.04,59.949,1451678404,"274151322000076","219011344069620",29.68,4.00,0,336.34,342.65,3.2,1.1,0.000,621480.3,621480.3,3503,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678424,100815.00
01/01/2016 15:00,2,0.373,ACTIVE,212.16,365.19,59.991,1451678404,"201051344000868","219011344069620",33.93,1.00,0,336.94,379.32,12.8,10.4,0.066,301583.0,301583.0,9608,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678425,100816.00
01/01/2016 15:00,2,0.092,ACTIVE,210.80,337.24,59.970,1451678404,"274151322000095","219011344069620",29.16,2.50,0,335.14,341.15,2.8,0.7,0.004,614383.3,614383.3,3530,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678426,100817.00
01/01/2016 15:00,2,0.219,ACTIVE,211.93,341.15,59.991,1451678404,"201051344000988","219011344069620",31.47,2.00,0,336.04,366.40,7.0,4.8,0.013,301744.7,301744.7,9638,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678426,100818.00
01/01/2016 15:00,2,0.355,ACTIVE,211.70,345.06,59.959,1451678404,"201051344001025","219011344069620",31.93,1.50,0,335.14,376.31,11.5,9.2,0.053,313936.9,313936.9,14273,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678427,100819.00
01/01/2016 15:00,2,0.238,ACTIVE,211.93,338.74,59.975,1451678404,"201051344000458","219011344069620",30.28,3.00,0,336.34,357.98,7.4,5.2,0.013,311752.5,311752.5,9651,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678428,100820.00
01/01/2016 15:00,2,0.596,ACTIVE,212.83,347.46,59.981,1451678404,"201051344000853","219011344069620",31.93,1.50,0,335.74,363.39,19.3,16.7,0.115,308816.1,308816.1,9636,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678429,100821.00
01/01/2016 15:00,2,0.244,ACTIVE,212.16,339.95,59.970,1451678404,"201051344000685","219011344069620",24.95,1.00,0,333.93,347.46,6.2,4.0,0.004,315381.2,315381.2,14323,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678430,100822.00
01/01/2016 15:00,2,0.248,ACTIVE,211.93,339.34,59.944,1451678404,"201051344000917","219011344069620",27.69,2.00,0,332.43,347.16,7.0,4.8,0.018,313062.2,313062.2,14323,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678431,100823.00
01/01/2016 15:00,2,0.266,ACTIVE,212.16,346.56,59.907,1451678404,"201051344001145","219011344069620",32.12,1.00,0,337.54,367.30,8.7,6.5,0.035,316148.2,316148.2,14328,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678432,100824.00
01/01/2016 15:00,2,0.258,ACTIVE,211.93,339.65,59.975,1451678404,"201051344000651","219011344069620",31.23,0.50,0,336.34,366.70,8.2,6.0,0.018,310334.0,310334.0,14299,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678433,100825.00
01/01/2016 15:00,2,0.199,ACTIVE,210.35,354.97,59.975,1451678404,"274151322000088","219011344069620",32.98,4.50,0,335.14,367.60,6.6,4.5,0.022,568366.6,568366.6,3465,0,0,0,L,1151911521,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678434,100826.00
01/01/2016 15:00,2,0.084,ACTIVE,211.48,339.34,59.933,1451678404,"274151322000068","219011344069620",29.08,4.50,0,336.34,342.95,2.5,0.5,0.000,476264.9,476264.9,3664,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678435,100827.00
01/01/2016 15:00,2,0.250,ACTIVE,211.48,364.29,59.917,1451678404,"201051344001135","219011344069620",33.99,1.50,0,336.04,373.91,8.6,6.4,0.031,306863.6,306863.6,14281,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678436,100828.00
01/01/2016 15:00,2,0.234,ACTIVE,211.93,339.04,59.975,1451678404,"201051344000594","219011344069620",27.93,1.50,0,334.24,356.48,6.7,4.5,0.013,312845.1,312845.1,9649,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678437,100829.00
01/01/2016 15:00,2,0.301,ACTIVE,211.93,346.86,59.981,1451678404,"201051344001203","219011344069620",32.16,1.50,0,336.04,368.50,9.9,7.6,0.035,313262.7,313262.7,14296,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678438,100830.00
01/01/2016 15:00,2,0.176,ACTIVE,210.57,343.55,59.996,1451678404,"274151322000054","219011344069620",31.91,5.00,0,335.74,373.31,5.7,3.6,0.013,580469.5,580469.5,3471,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678439,100831.00
01/01/2016 15:00,2,0.291,ACTIVE,212.38,351.67,59.986,1451678404,"201051344000867","219011344069620",32.64,2.50,0,335.74,365.49,9.7,7.4,0.031,301956.2,301956.2,9632,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678440,100832.00
01/01/2016 15:00,2,0.377,ACTIVE,211.70,358.28,59.944,1451678404,"201051344001093","219011344069620",33.28,2.00,0,333.93,370.90,12.7,10.3,0.040,311626.2,311626.2,14298,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678441,100833.00
01/01/2016 15:00,2,0.447,ACTIVE,211.93,354.67,59.965,1451678404,"201051344000900","219011344069620",32.70,1.00,0,335.44,373.91,14.8,12.4,0.102,315119.6,315119.6,9605,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678442,100834.00
01/01/2016 15:00,2,0.297,ACTIVE,212.38,346.86,59.986,1451678404,"201051344000648","219011344069620",32.20,1.00,0,336.34,373.61,9.7,7.5,0.031,308829.6,308829.6,9633,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678443,100835.00
01/01/2016 15:00,2,0.402,ACTIVE,212.38,365.80,59.965,1451678404,"201051344000569","219011344069620",34.03,2.00,0,337.24,382.03,13.9,11.5,0.062,316639.8,316639.8,9596,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678443,100836.00
01/01/2016 15:00,2,0.281,ACTIVE,212.16,351.67,59.970,1451678404,"201051344000983","219011344069620",32.62,2.00,0,336.34,378.12,9.3,7.1,0.035,311686.8,311686.8,9625,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678444,100837.00
01/01/2016 15:00,2,0.209,ACTIVE,212.38,339.04,59.986,1451678404,"201051344001158","219011344069620",26.10,0.50,0,335.14,345.66,5.6,3.4,0.004,307061.8,307061.8,9662,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678445,100838.00
01/01/2016 15:00,2,0.639,ACTIVE,212.61,343.85,59.986,1451678404,"201051344000576","219011344069620",30.77,1.50,0,335.14,361.59,20.0,17.3,0.124,309649.7,309649.7,9605,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678446,100839.00
01/01/2016 15:00,2,0.158,ACTIVE,210.80,338.74,59.986,1451678404,"274151322000087","219011344069620",30.24,4.50,0,334.84,342.95,4.9,2.8,0.027,555907.5,555907.5,3504,0,0,0,L,1151911521,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451678447,100840.00
01/01/2016 15:15,2,0.289,ACTIVE,212.61,366.70,60.034,1451679303,"201051344000645","219011344069620",34.17,2.00,0,337.84,373.01,10.1,7.8,0.040,310057.5,310057.5,9612,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679304,100841.00
01/01/2016 15:15,2,0.164,ACTIVE,211.03,337.84,59.986,1451679303,"274151322000085","219011344069620",31.07,3.30,0,335.44,363.69,5.2,3.1,0.018,583215.6,583215.6,3482,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679305,100842.00
01/01/2016 15:15,2,0.219,ACTIVE,212.83,341.15,60.002,1451679303,"201051344000633","219011344069620",29.48,0.50,0,320.11,358.28,6.6,4.4,0.009,302782.5,302782.5,9663,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679306,100843.00
01/01/2016 15:15,2,0.371,ACTIVE,212.38,355.88,59.975,1451679303,"201051344000469","219011344069620",32.94,-0.50,0,335.14,370.90,12.4,10.0,0.049,303997.3,303997.3,9634,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679307,100844.00
01/01/2016 15:15,2,0.166,ALERT,210.80,302.37,59.970,1451679303,"201051344000646","219011344069620",23.78,1.00,0,299.37,350.77,4.0,2.0,0.000,308602.5,308602.5,14293,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679309,100845.00
01/01/2016 15:15,2,0.117,ACTIVE,210.35,337.24,59.933,1451679303,"274151322000052","219011344069620",28.55,4.50,0,325.82,346.26,3.4,1.4,0.000,590737.2,590737.2,3496,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679310,100846.00
01/01/2016 15:15,2,0.305,ACTIVE,211.48,358.88,59.986,1451679303,"201051344000585","219011344069620",33.32,2.00,0,336.04,372.11,10.4,8.1,0.035,313299.1,313299.1,14287,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679311,100847.00
01/01/2016 15:15,2,0.209,ACTIVE,211.25,337.54,59.954,1451679303,"201051344001230","219011344069620",27.67,1.00,0,327.62,347.46,5.9,3.7,0.013,311757.3,311757.3,14337,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679312,100848.00
01/01/2016 15:15,2,0.266,ACTIVE,211.93,338.74,59.970,1451679303,"201051344000582","219011344069620",21.95,-0.50,0,333.63,343.85,5.9,3.8,0.013,306608.4,306608.4,14288,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679313,100849.00
01/01/2016 15:15,2,0.557,ACTIVE,210.80,338.74,59.986,1451679303,"201051344000955","219011344069620",20.46,1.00,0,332.13,346.56,11.6,9.2,0.066,315727.1,315727.1,14268,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679314,100850.00
01/01/2016 15:15,2,0.000,ALERT,210.57,298.77,59.975,1451679303,"274151322000094","219011344069620",43.63,1.00,0,296.96,419.30,0.0,0.0,0.000,476331.1,476331.1,3671,0,0,0,L,1151911521,0,120.42,121.78,0002,-1,0,0,0,0,0,0,203,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679316,100851.00
01/01/2016 15:15,2,0.230,ACTIVE,212.38,339.04,59.996,1451679303,"201051344000579","219011344069620",28.86,2.00,0,310.79,360.99,6.8,4.6,0.013,317392.0,317392.0,9643,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679317,100852.00
01/01/2016 15:15,2,0.186,ALERT,210.57,301.77,60.002,1451679303,"201051344000890","219011344069620",23.16,1.00,0,300.87,338.74,4.3,2.3,0.000,314066.1,314066.1,14344,0,0,0,L,1122011218,0,121.33,119.97,0002,1,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679319,100853.00
01/01/2016 15:15,2,0.225,ACTIVE,211.25,338.14,59.965,1451679303,"201051344000438","219011344069620",28.88,0.50,0,313.50,359.78,6.6,4.4,0.009,315839.7,315839.7,14293,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679320,100854.00
01/01/2016 15:15,2,0.219,ACTIVE,211.48,301.17,59.938,1451679303,"201051344000417","219011344069620",21.27,0.50,0,299.67,303.88,4.8,2.7,0.000,309994.0,309994.0,14357,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679321,100855.00
01/01/2016 15:15,2,0.098,ACTIVE,211.03,338.44,59.933,1451679303,"274151322000083","219011344069620",29.04,3.30,0,314.70,356.18,2.9,0.9,0.000,585134.2,585134.2,3524,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679322,100856.00
01/01/2016 15:15,2,0.094,ACTIVE,211.48,338.14,59.970,1451679303,"274151322000076","219011344069620",29.14,3.70,0,323.11,351.07,2.8,0.8,0.000,621480.6,621480.6,3504,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679323,100857.00
01/01/2016 15:15,2,0.352,ACTIVE,212.16,355.88,59.991,1451679303,"201051344000868","219011344069620",32.98,0.50,0,335.74,371.51,11.8,9.4,0.044,301585.6,301585.6,9609,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679324,100858.00
01/01/2016 15:15,2,0.082,ALERT,210.57,340.25,59.981,1451679303,"274151322000095","219011344069620",28.78,2.50,0,299.67,340.85,2.4,0.4,0.000,614383.5,614383.5,3531,0,0,0,L,1151911521,0,121.10,121.33,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679326,100859.00
01/01/2016 15:15,2,0.203,ACTIVE,212.16,340.85,59.996,1451679303,"201051344000988","219011344069620",30.51,1.50,0,332.73,354.67,6.3,4.2,0.013,301745.8,301745.8,9639,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679326,100860.00
01/01/2016 15:15,2,0.322,ACTIVE,211.03,360.99,59.970,1451679303,"201051344001025","219011344069620",33.60,1.00,0,334.54,369.10,11.0,8.7,0.040,313939.1,313939.1,14274,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679327,100861.00
01/01/2016 15:15,2,0.229,ACTIVE,211.93,339.04,59.996,1451679303,"201051344000458","219011344069620",29.36,2.50,0,324.62,350.77,6.8,4.7,0.009,311753.7,311753.7,9652,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679328,100862.00
01/01/2016 15:15,2,0.557,ACTIVE,212.83,343.25,59.986,1451679303,"201051344000853","219011344069620",30.87,1.00,0,336.94,360.08,17.4,14.9,0.102,308820.2,308820.2,9637,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679329,100863.00
01/01/2016 15:15,2,0.205,ALERT,211.70,339.04,60.007,1451679303,"201051344000685","219011344069620",27.33,0.50,0,299.97,343.85,5.8,3.7,0.009,315382.2,315382.2,14324,0,0,0,L,1122011218,0,122.23,120.42,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679331,100864.00
01/01/2016 15:15,2,0.238,ACTIVE,211.48,338.44,59.991,1451679303,"201051344000917","219011344069620",26.72,2.00,0,331.83,345.66,6.5,4.3,0.013,313063.3,313063.3,14324,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679332,100865.00
01/01/2016 15:15,2,0.248,ACTIVE,211.48,338.44,59.996,1451679303,"201051344001145","219011344069620",31.11,1.00,0,335.74,357.68,7.9,5.7,0.027,316149.8,316149.8,14329,0,0,0,L,1122011218,0,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679333,100866.00
01/01/2016 15:15,2,0.246,ACTIVE,211.25,338.44,59.986,1451679303,"201051344000651","219011344069620",30.32,-0.50,0,333.63,347.46,7.6,5.4,0.018,310335.5,310335.5,14300,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679334,100867.00
01/01/2016 15:15,2,0.178,ACTIVE,210.35,351.07,59.965,1451679303,"274151322000088","219011344069620",32.68,4.00,0,334.54,365.19,5.9,3.7,0.013,568367.6,568367.6,3466,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679335,100868.00
01/01/2016 15:15,2,0.078,ALERT,211.48,314.40,59.970,1451679303,"274151322000068","219011344069620",25.58,4.00,0,297.57,435.53,2.1,0.1,0.000,476265.0,476265.0,3665,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,20,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679337,100869.00
01/01/2016 15:15,2,0.232,ACTIVE,211.03,353.77,59.986,1451679303,"201051344001135","219011344069620",32.88,1.00,0,334.84,372.71,7.8,5.6,0.022,306865.1,306865.1,14282,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679337,100870.00
01/01/2016 15:15,2,0.211,ACTIVE,211.70,338.74,59.975,1451679303,"201051344000594","219011344069620",28.86,1.50,0,312.29,358.28,6.2,4.1,0.009,312846.1,312846.1,9650,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679338,100871.00
01/01/2016 15:15,2,0.287,ACTIVE,211.25,337.84,59.981,1451679303,"201051344001203","219011344069620",30.95,1.00,0,335.74,359.18,9.0,6.8,0.031,313264.5,313264.5,14297,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679339,100872.00
01/01/2016 15:15,2,0.158,ACTIVE,210.80,337.84,59.975,1451679303,"274151322000054","219011344069620",30.81,4.50,0,334.24,357.68,4.9,2.8,0.018,580470.4,580470.4,3472,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679340,100873.00
01/01/2016 15:15,2,0.273,ACTIVE,212.38,349.86,59.970,1451679303,"201051344000867","219011344069620",32.46,2.00,0,335.14,362.79,9.0,6.8,0.031,301958.0,301958.0,9633,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679341,100874.00
01/01/2016 15:15,2,0.363,ACTIVE,211.03,351.37,59.991,1451679303,"201051344001093","219011344069620",32.56,2.00,0,333.93,364.89,12.0,9.6,0.035,311628.7,311628.7,14299,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679342,100875.00
01/01/2016 15:15,2,0.420,ACTIVE,211.93,344.45,59.991,1451679303,"201051344000900","219011344069620",31.63,0.50,0,336.64,372.71,13.5,11.1,0.097,315122.6,315122.6,9606,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679343,100876.00
01/01/2016 15:15,2,0.279,ACTIVE,212.38,341.75,59.991,1451679303,"201051344000648","219011344069620",31.63,0.50,0,336.64,366.40,9.0,6.8,0.022,308831.4,308831.4,9634,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679344,100877.00
01/01/2016 15:15,2,0.369,ACTIVE,212.38,366.40,59.965,1451679303,"201051344000569","219011344069620",34.11,1.50,0,335.14,374.51,12.8,10.4,0.062,316642.6,316642.6,9597,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679345,100878.00
01/01/2016 15:15,2,0.268,ACTIVE,211.93,341.15,59.959,1451679303,"201051344000983","219011344069620",31.51,2.00,0,335.14,363.39,8.6,6.3,0.031,311688.5,311688.5,9626,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679346,100879.00
01/01/2016 15:15,2,0.188,ALERT,212.38,339.95,60.002,1451679303,"201051344001158","219011344069620",26.82,0.00,0,299.97,343.25,5.1,3.0,0.009,307062.6,307062.6,9663,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679348,100880.00
01/01/2016 15:15,2,0.588,ACTIVE,212.61,343.55,59.938,1451679303,"201051344000576","219011344069620",31.09,1.00,0,334.24,355.58,18.6,16.0,0.110,309653.9,309653.9,9606,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679349,100881.00
01/01/2016 15:15,2,0.145,ACTIVE,210.80,337.84,59.949,1451679303,"274151322000087","219011344069620",30.00,4.00,0,333.63,341.15,4.4,2.3,0.013,555908.1,555908.1,3505,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451679349,100882.00
01/01/2016 15:30,2,0.270,ACTIVE,212.61,362.49,59.970,1451680203,"201051344000645","219011344069620",33.81,2.00,0,338.14,372.11,9.2,7.0,0.031,310059.4,310059.4,9613,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680205,100883.00
01/01/2016 15:30,2,0.145,ACTIVE,211.25,338.74,59.991,1451680203,"274151322000085","219011344069620",30.69,3.30,0,335.14,349.86,4.5,2.4,0.018,583216.3,583216.3,3483,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680205,100884.00
01/01/2016 15:30,2,0.213,ALERT,212.83,342.05,59.975,1451680203,"201051344000633","219011344069620",26.74,0.50,0,298.47,345.06,5.8,3.7,0.009,302783.5,302783.5,9664,0,0,0,L,1122011218,0,121.55,122.01,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680207,100885.00
01/01/2016 15:30,2,0.346,ACTIVE,212.16,342.35,59.981,1451680203,"201051344000469","219011344069620",31.57,-0.50,0,335.74,365.80,11.1,8.8,0.035,303999.7,303999.7,9635,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680208,100886.00
01/01/2016 15:30,2,0.184,ALERT,211.48,302.68,59.991,1451680203,"201051344000646","219011344069620",21.73,0.00,0,299.67,337.24,4.1,2.0,0.000,308603.1,308603.1,14295,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680210,100887.00
01/01/2016 15:30,2,0.111,ALERT,210.57,315.90,59.965,1451680203,"274151322000052","219011344069620",24.77,3.70,0,298.47,354.07,2.8,0.8,0.000,590737.5,590737.5,3497,0,0,0,L,1151911521,0,120.88,121.55,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680212,100888.00
01/01/2016 15:30,2,0.277,ACTIVE,211.93,343.55,59.944,1451680203,"201051344000585","219011344069620",31.75,1.50,0,334.84,368.20,8.9,6.7,0.031,313301.0,313301.0,14288,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680213,100889.00
01/01/2016 15:30,2,0.191,ALERT,211.70,338.44,59.996,1451680203,"201051344001230","219011344069620",26.96,1.00,0,299.97,341.75,5.2,3.1,0.009,311758.2,311758.2,14338,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680214,100890.00
01/01/2016 15:30,2,0.244,ACTIVE,212.38,339.34,59.991,1451680203,"201051344000582","219011344069620",21.93,-0.50,0,323.41,351.67,5.5,3.3,0.004,306609.3,306609.3,14289,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680215,100891.00
01/01/2016 15:30,2,0.490,ACTIVE,211.25,339.04,59.954,1451680203,"201051344000955","219011344069620",20.65,0.50,0,331.83,345.66,10.3,8.0,0.053,315729.3,315729.3,14269,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680216,100892.00
01/01/2016 15:30,2,0.000,ALERT,211.03,299.67,59.959,1451680203,"274151322000094","219011344069620",43.24,0.50,0,297.26,419.30,0.0,0.0,0.000,476331.1,476331.1,3673,0,0,0,L,1151911521,0,120.65,122.01,0002,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680218,100893.00
