ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 15:30,2,0.248,ALERT,211.93,339.65,59.944,1451680203,"201051344000579","219011344069620",24.09,1.50,0,300.57,343.55,6.1,3.9,0.000,317393.1,317393.1,9644,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680220,100894.00
01/01/2016 15:30,2,0.176,ACTIVE,211.48,302.68,59.959,1451680203,"201051344000890","219011344069620",21.63,1.00,0,299.67,305.38,3.9,1.8,0.000,314066.6,314066.6,14346,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680221,100895.00
01/01/2016 15:30,2,0.209,ALERT,211.70,338.74,59.981,1451680203,"201051344000438","219011344069620",27.77,0.50,0,299.37,342.35,5.9,3.8,0.004,315840.7,315840.7,14294,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680223,100896.00
01/01/2016 15:30,2,0.207,ACTIVE,211.93,301.77,59.965,1451680203,"201051344000417","219011344069620",18.69,0.50,0,298.77,303.58,3.9,1.9,0.000,309994.6,309994.6,14358,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680224,100897.00
01/01/2016 15:30,2,0.088,ALERT,211.03,321.61,59.933,1451680203,"274151322000083","219011344069620",25.84,3.30,0,298.47,348.36,2.2,0.2,0.000,585134.3,585134.3,3525,0,0,0,L,1151911521,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680226,100898.00
01/01/2016 15:30,2,0.082,ALERT,211.25,300.87,59.965,1451680203,"274151322000076","219011344069620",24.23,3.00,0,298.17,348.36,2.1,0.1,0.000,621480.7,621480.7,3505,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680227,100899.00
01/01/2016 15:30,2,0.307,ACTIVE,211.93,349.26,59.959,1451680203,"201051344000868","219011344069620",32.38,0.50,0,335.74,367.90,10.2,7.9,0.040,301587.8,301587.8,9610,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680228,100900.00
01/01/2016 15:30,2,0.072,ALERT,210.80,301.47,59.996,1451680203,"274151322000095","219011344069620",24.17,1.00,0,298.77,341.75,1.8,0.0,0.000,614383.5,614383.5,3533,0,0,0,L,1151911521,0,121.33,121.55,0002,0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680230,100901.00
01/01/2016 15:30,2,0.184,ACTIVE,211.70,340.55,59.975,1451680203,"201051344000988","219011344069620",29.10,1.50,0,332.13,346.56,5.5,3.3,0.013,301746.8,301746.8,9640,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680231,100902.00
01/01/2016 15:30,2,0.287,ACTIVE,211.48,354.37,59.991,1451680203,"201051344001025","219011344069620",33.02,1.00,0,333.93,369.40,9.7,7.4,0.031,313941.2,313941.2,14275,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680232,100903.00
01/01/2016 15:30,2,0.207,ALERT,211.93,338.44,59.970,1451680203,"201051344000458","219011344069620",27.85,2.50,0,300.57,343.25,5.9,3.7,0.000,311754.8,311754.8,9653,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680234,100904.00
01/01/2016 15:30,2,0.477,ACTIVE,212.61,342.65,59.970,1451680203,"201051344000853","219011344069620",30.43,1.00,0,335.14,358.28,14.7,12.3,0.084,308823.7,308823.7,9638,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680235,100905.00
01/01/2016 15:30,2,0.180,ACTIVE,211.93,339.65,59.981,1451680203,"201051344000685","219011344069620",27.08,0.50,0,299.07,351.97,5.0,2.9,0.000,315383.0,315383.0,14326,0,0,0,L,1122011218,0,122.46,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680236,100906.00
01/01/2016 15:30,2,0.223,ACTIVE,211.70,339.04,59.986,1451680203,"201051344000917","219011344069620",25.11,2.00,0,314.70,357.68,5.7,3.6,0.009,313064.3,313064.3,14325,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680237,100907.00
01/01/2016 15:30,2,0.211,ACTIVE,211.93,339.34,59.959,1451680203,"201051344001145","219011344069620",31.07,1.00,0,333.93,357.68,6.7,4.5,0.018,316151.1,316151.1,14330,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680238,100908.00
01/01/2016 15:30,2,0.225,ACTIVE,211.70,338.74,59.975,1451680203,"201051344000651","219011344069620",28.84,-0.50,0,333.03,343.85,6.5,4.4,0.009,310336.7,310336.7,14301,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680239,100909.00
01/01/2016 15:30,2,0.148,ACTIVE,210.35,338.14,59.959,1451680203,"274151322000088","219011344069620",30.67,4.00,0,334.24,358.88,4.6,2.5,0.009,568368.4,568368.4,3467,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680239,100910.00
01/01/2016 15:30,2,0.006,ALERT,211.03,299.07,59.949,1451680203,"274151322000068","219011344069620",45.24,3.30,0,296.96,436.13,0.0,0.0,0.000,476265.0,476265.0,3667,0,0,0,L,1151911521,0,121.33,122.01,0002,2,0,0,0,0,0,0,252,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680241,100911.00
01/01/2016 15:30,2,0.205,ACTIVE,211.48,337.84,59.896,1451680203,"201051344001135","219011344069620",30.42,1.00,0,334.54,367.00,6.3,4.2,0.018,306866.4,306866.4,14283,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680242,100912.00
01/01/2016 15:30,2,0.201,ALERT,211.70,339.34,59.959,1451680203,"201051344000594","219011344069620",26.48,1.00,0,299.67,343.25,5.4,3.3,0.004,312847.0,312847.0,9651,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680244,100913.00
01/01/2016 15:30,2,0.244,ACTIVE,211.93,338.74,59.986,1451680203,"201051344001203","219011344069620",30.79,1.00,0,333.63,356.18,7.7,5.5,0.027,313266.1,313266.1,14298,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680245,100914.00
01/01/2016 15:30,2,0.129,ACTIVE,210.57,338.14,59.959,1451680203,"274151322000054","219011344069620",30.26,3.70,0,334.24,341.45,4.0,1.9,0.013,580470.9,580470.9,3473,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680246,100915.00
01/01/2016 15:30,2,0.236,ACTIVE,212.38,339.65,59.965,1451680203,"201051344000867","219011344069620",31.33,2.00,0,335.74,357.68,7.5,5.3,0.018,301959.5,301959.5,9634,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680247,100916.00
01/01/2016 15:30,2,0.316,ACTIVE,211.70,344.15,59.965,1451680203,"201051344001093","219011344069620",31.85,2.00,0,333.63,359.48,10.2,8.0,0.031,311631.0,311631.0,14300,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680248,100917.00
01/01/2016 15:30,2,0.322,ACTIVE,211.93,354.37,59.975,1451680203,"201051344000900","219011344069620",32.70,0.50,0,336.94,362.79,10.7,8.4,0.062,315125.1,315125.1,9607,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680249,100918.00
01/01/2016 15:30,2,0.248,ACTIVE,212.38,339.65,59.965,1451680203,"201051344000648","219011344069620",30.85,0.50,0,336.04,357.98,7.8,5.6,0.013,308833.0,308833.0,9635,0,0,0,L,1122011218,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680250,100919.00
01/01/2016 15:30,2,0.324,ACTIVE,212.38,358.88,59.938,1451680203,"201051344000569","219011344069620",33.36,1.50,0,335.44,372.41,11.0,8.7,0.040,316645.0,316645.0,9598,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680251,100920.00
01/01/2016 15:30,2,0.242,ACTIVE,212.16,339.65,59.996,1451680203,"201051344000983","219011344069620",29.56,1.50,0,335.14,357.68,7.2,5.1,0.022,311689.9,311689.9,9627,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680251,100921.00
01/01/2016 15:30,2,0.172,ACTIVE,212.38,318.91,59.959,1451680203,"201051344001158","219011344069620",23.89,0.00,0,299.67,349.26,4.2,2.1,0.000,307063.2,307063.2,9665,0,0,0,L,1122011218,0,120.88,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680252,100922.00
01/01/2016 15:30,2,0.500,ACTIVE,212.61,342.65,59.954,1451680203,"201051344000576","219011344069620",29.48,1.00,0,334.54,356.48,15.0,12.6,0.080,309657.5,309657.5,9607,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680253,100923.00
01/01/2016 15:30,2,0.119,ACTIVE,211.03,337.84,59.981,1451680203,"274151322000087","219011344069620",29.58,4.00,0,334.84,341.15,3.6,1.5,0.000,555908.6,555908.6,3506,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451680254,100924.00
01/01/2016 15:45,2,0.238,ACTIVE,212.61,340.85,59.986,1451681104,"201051344000645","219011344069620",31.53,2.00,0,337.24,366.70,7.6,5.4,0.018,310061.0,310061.0,9614,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681105,100925.00
01/01/2016 15:45,2,0.117,ACTIVE,210.80,337.24,59.991,1451681104,"274151322000085","219011344069620",30.14,3.00,0,335.14,341.15,3.6,1.6,0.004,583216.8,583216.8,3484,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681106,100926.00
01/01/2016 15:45,2,0.184,ALERT,212.38,335.74,59.975,1451681104,"201051344000633","219011344069620",26.28,0.50,0,298.17,345.66,5.0,2.9,0.000,302784.3,302784.3,9666,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681108,100927.00
01/01/2016 15:45,2,0.299,ACTIVE,211.93,344.45,59.986,1451681104,"201051344000469","219011344069620",31.85,-0.50,0,334.84,355.58,9.7,7.4,0.031,304001.7,304001.7,9636,0,0,0,L,1122011218,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681109,100928.00
01/01/2016 15:45,2,0.182,ACTIVE,211.48,302.37,59.959,1451681104,"201051344000646","219011344069620",19.52,-0.50,0,300.27,303.88,3.6,1.6,0.000,308603.6,308603.6,14297,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681110,100929.00
01/01/2016 15:45,2,0.098,ACTIVE,210.57,300.87,59.991,1451681104,"274151322000052","219011344069620",22.52,2.50,0,298.17,324.62,2.2,0.2,0.000,590737.6,590737.6,3499,0,0,0,L,1151911521,0,120.65,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681111,100930.00
01/01/2016 15:45,2,0.236,ACTIVE,211.70,340.25,59.996,1451681104,"201051344000585","219011344069620",31.43,1.50,0,335.14,365.49,7.6,5.4,0.022,313302.5,313302.5,14289,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681112,100931.00
01/01/2016 15:45,2,0.176,ACTIVE,211.70,337.84,59.970,1451681104,"201051344001230","219011344069620",25.72,1.00,0,300.27,343.85,4.6,2.5,0.000,311758.9,311758.9,14340,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681112,100932.00
01/01/2016 15:45,2,0.438,ACTIVE,211.25,338.14,59.928,1451681104,"201051344000955","219011344069620",20.14,0.50,0,332.13,345.06,8.9,6.7,0.035,315731.1,315731.1,14270,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681114,100933.00
01/01/2016 15:45,2,0.025,ALERT,210.80,330.03,59.975,1451681104,"274151322000094","219011344069620",17.59,0.00,0,297.26,414.49,0.5,0.0,0.000,476331.1,476331.1,3675,0,0,0,L,1151911521,0,120.88,121.78,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681116,100934.00
01/01/2016 15:45,2,0.230,ALERT,211.70,303.88,59.986,1451681104,"201051344000579","219011344069620",21.09,1.00,0,300.57,351.67,4.9,2.8,0.000,317394.0,317394.0,9646,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681118,100935.00
01/01/2016 15:45,2,0.162,ACTIVE,211.25,302.37,59.965,1451681104,"201051344000890","219011344069620",17.83,0.50,0,300.87,305.08,3.0,0.9,0.000,314067.0,314067.0,14347,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681119,100936.00
01/01/2016 15:45,2,0.193,ALERT,211.70,302.37,59.996,1451681104,"201051344000438","219011344069620",23.60,0.00,0,299.97,357.68,4.7,2.6,0.000,315841.5,315841.5,14296,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681121,100937.00
01/01/2016 15:45,2,0.143,ALERT,211.48,301.17,59.959,1451681104,"201051344000417","219011344069620",31.77,0.00,0,299.67,307.48,4.6,2.5,0.000,309995.1,309995.1,14359,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1451681123,100938.00
01/01/2016 15:45,2,0.072,ALERT,210.57,299.67,59.975,1451681104,"274151322000083","219011344069620",22.76,2.00,0,298.17,337.54,1.7,0.0,0.000,585134.3,585134.3,3527,0,0,0,L,1151911521,0,120.65,121.55,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681125,100939.00
01/01/2016 15:45,2,0.068,ACTIVE_NO_POWER,211.25,299.97,59.991,1451681104,"274151322000076","219011344069620",22.66,2.00,0,298.47,302.68,1.6,0.0,0.000,621480.7,621480.7,3507,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681126,100940.00
01/01/2016 15:45,2,0.273,ACTIVE,211.93,339.65,59.981,1451681104,"201051344000868","219011344069620",31.07,0.50,0,335.44,356.78,8.6,6.3,0.027,301589.6,301589.6,9611,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681126,100941.00
01/01/2016 15:45,2,0.059,ACTIVE_NO_POWER,210.57,301.17,59.970,1451681104,"274151322000095","219011344069620",22.09,0.50,0,299.37,302.98,1.3,0.0,0.000,614383.5,614383.5,3535,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681127,100942.00
01/01/2016 15:45,2,0.160,ALERT,211.70,340.25,59.986,1451681104,"201051344000988","219011344069620",27.65,1.00,0,298.17,343.85,4.5,2.4,0.000,301747.5,301747.5,9641,0,0,0,L,1122011218,0,120.65,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681129,100943.00
01/01/2016 15:45,2,0.236,ACTIVE,211.25,354.37,59.991,1451681104,"201051344001025","219011344069620",33.00,1.00,0,334.24,362.19,7.9,5.7,0.022,313942.9,313942.9,14276,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681130,100944.00
01/01/2016 15:45,2,0.189,ALERT,211.70,327.02,60.002,1451681104,"201051344000458","219011344069620",25.54,2.00,0,300.27,345.36,4.9,2.8,0.000,311755.6,311755.6,9655,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,7,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681132,100945.00
01/01/2016 15:45,2,0.393,ACTIVE,212.16,341.75,59.981,1451681104,"201051344000853","219011344069620",30.18,1.00,0,335.44,355.58,12.0,9.7,0.057,308826.5,308826.5,9639,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681133,100946.00
01/01/2016 15:45,2,0.166,ALERT,211.70,302.37,59.996,1451681104,"201051344000685","219011344069620",22.86,0.00,0,299.67,348.96,3.9,1.8,0.000,315383.6,315383.6,14327,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681135,100947.00
01/01/2016 15:45,2,0.207,ALERT,211.70,331.53,59.917,1451681104,"201051344000917","219011344069620",22.86,1.50,0,298.77,343.85,4.8,2.7,0.000,313065.1,313065.1,14326,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681136,100948.00
01/01/2016 15:45,2,0.188,ACTIVE,211.93,338.74,60.007,1451681104,"201051344001145","219011344069620",29.42,0.50,0,334.24,344.45,5.7,3.5,0.004,316152.1,316152.1,14331,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681137,100949.00
01/01/2016 15:45,2,0.246,ALERT,211.70,333.03,59.996,1451681104,"201051344000651","219011344069620",23.12,-0.50,0,299.67,343.55,5.8,3.7,0.000,310337.7,310337.7,14302,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681139,100950.00
01/01/2016 15:45,2,0.117,ACTIVE,210.35,337.84,59.981,1451681104,"274151322000088","219011344069620",30.26,3.70,0,333.63,341.45,3.6,1.6,0.013,568369.0,568369.0,3468,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681140,100951.00
01/01/2016 15:45,2,0.008,ALERT,211.48,299.07,59.959,1451681104,"274151322000068","219011344069620",44.77,2.50,0,297.26,431.92,0.0,0.0,0.000,476265.0,476265.0,3669,0,0,0,L,1151911521,0,121.33,122.01,0002,1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681142,100952.00
01/01/2016 15:45,2,0.182,ACTIVE,211.48,337.54,59.970,1451681104,"201051344001135","219011344069620",28.78,0.50,0,332.73,342.65,5.3,3.2,0.009,306867.3,306867.3,14284,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681143,100953.00
01/01/2016 15:45,2,0.176,ALERT,211.48,303.88,59.970,1451681104,"201051344000594","219011344069620",23.64,0.50,0,299.67,343.25,4.2,2.1,0.000,312847.8,312847.8,9653,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681145,100954.00
01/01/2016 15:45,2,0.240,ACTIVE,211.70,338.44,59.959,1451681104,"201051344001203","219011344069620",26.28,1.00,0,334.24,345.06,6.4,4.3,0.009,313267.4,313267.4,14299,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681146,100955.00
01/01/2016 15:45,2,0.104,ACTIVE,210.57,336.34,59.981,1451681104,"274151322000054","219011344069620",29.56,3.30,0,333.93,340.85,3.1,1.1,0.009,580471.3,580471.3,3474,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681147,100956.00
01/01/2016 15:45,2,0.207,ACTIVE,212.16,338.44,59.991,1451681104,"201051344000867","219011344069620",29.68,2.00,0,334.84,351.67,6.3,4.1,0.009,301960.7,301960.7,9635,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681147,100957.00
01/01/2016 15:45,2,0.279,ACTIVE,211.70,339.04,59.959,1451681104,"201051344001093","219011344069620",30.40,1.50,0,332.73,353.47,8.7,6.4,0.022,311632.8,311632.8,14301,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681148,100958.00
01/01/2016 15:45,2,0.271,ACTIVE,211.70,343.85,59.970,1451681104,"201051344000900","219011344069620",31.75,0.50,0,336.64,360.38,8.7,6.5,0.049,315127.0,315127.0,9608,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681149,100959.00
01/01/2016 15:45,2,0.225,ACTIVE,212.16,339.04,59.981,1451681104,"201051344000648","219011344069620",29.00,0.00,0,334.84,346.26,6.6,4.5,0.004,308834.2,308834.2,9636,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681150,100960.00
01/01/2016 15:45,2,0.279,ACTIVE,211.93,343.55,59.986,1451681104,"201051344000569","219011344069620",31.81,1.50,0,336.34,365.49,9.0,6.8,0.031,316647.0,316647.0,9599,0,0,0,L,1122011218,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681151,100961.00
01/01/2016 15:45,2,0.227,ACTIVE,211.93,339.34,59.970,1451681104,"201051344000983","219011344069620",26.86,1.50,0,334.24,345.06,6.2,4.0,0.013,311691.1,311691.1,9628,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681152,100962.00
01/01/2016 15:45,2,0.156,ALERT,211.93,303.28,59.970,1451681104,"201051344001158","219011344069620",21.39,-0.50,0,300.27,340.85,3.4,1.4,0.000,307063.7,307063.7,9666,0,0,0,L,1122011218,0,120.65,121.55,0002,-0,0,0,0,0,0,0,8,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681154,100963.00
01/01/2016 15:45,2,0.395,ACTIVE,212.38,341.45,59.991,1451681104,"201051344000576","219011344069620",30.95,0.50,0,334.84,350.77,12.4,10.0,0.057,309660.4,309660.4,9608,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681155,100964.00
01/01/2016 15:45,2,0.104,ACTIVE,210.57,322.81,59.975,1451681104,"274151322000087","219011344069620",25.64,3.70,0,316.80,353.47,2.7,0.7,0.000,555908.9,555908.9,3507,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681156,100965.00
01/01/2016 15:45,2,0.180,ALERT,211.93,306.58,59.959,1451681104,"201051344000582","219011344069620",24.39,-0.50,0,300.57,338.44,4.5,2.4,0.000,306610.1,306610.1,14291,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451681157,100966.00
01/01/2016 16:00,2,0.215,ACTIVE,212.38,339.65,59.991,1451682003,"201051344000645","219011344069620",26.78,1.50,0,335.14,351.97,5.8,3.7,0.004,310062.1,310062.1,9615,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682005,100967.00
01/01/2016 16:00,2,0.084,ALERT,210.80,300.57,59.975,1451682003,"274151322000085","219011344069620",24.65,2.50,0,299.07,343.85,2.1,0.1,0.000,583217.0,583217.0,3485,0,0,0,L,1151911521,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682007,100968.00
01/01/2016 16:00,2,0.148,ACTIVE,212.38,302.07,59.981,1451682003,"201051344000633","219011344069620",19.58,-0.50,0,298.77,336.04,3.0,0.9,0.000,302784.7,302784.7,9668,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682008,100969.00
01/01/2016 16:00,2,0.242,ACTIVE,211.93,339.04,59.991,1451682003,"201051344000469","219011344069620",29.36,-0.50,0,333.33,350.17,7.3,5.1,0.018,304003.2,304003.2,9637,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682009,100970.00
01/01/2016 16:00,2,0.131,ACTIVE,211.03,301.47,59.922,1451682003,"201051344000646","219011344069620",17.02,-0.50,0,299.37,303.28,2.3,0.3,0.000,308603.8,308603.8,14298,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682009,100971.00
01/01/2016 16:00,2,0.080,ACTIVE_NO_POWER,210.57,299.97,59.981,1451682003,"274151322000052","219011344069620",17.99,2.00,0,297.26,302.37,1.4,0.0,0.000,590737.6,590737.6,3500,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682010,100972.00
01/01/2016 16:00,2,0.188,ACTIVE,211.48,338.44,59.981,1451682003,"201051344000585","219011344069620",28.13,1.00,0,333.63,347.16,5.4,3.3,0.009,313303.6,313303.6,14290,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682011,100973.00
01/01/2016 16:00,2,0.156,ALERT,211.25,301.77,59.965,1451682003,"201051344001230","219011344069620",19.62,0.00,0,299.97,337.54,3.1,1.1,0.000,311759.3,311759.3,14341,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682013,100974.00
01/01/2016 16:00,2,0.203,ACTIVE,211.70,302.37,60.002,1451682003,"201051344000582","219011344069620",20.00,-1.00,0,301.17,306.58,4.1,2.1,0.000,306610.7,306610.7,14293,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682014,100975.00
01/01/2016 16:00,2,0.318,ACTIVE,211.03,337.24,59.938,1451682003,"201051344000955","219011344069620",19.88,0.50,0,331.83,343.55,6.4,4.3,0.018,315732.5,315732.5,14271,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682015,100976.00
01/01/2016 16:00,2,0.000,ALERT,211.03,354.37,59.981,1451682003,"274151322000094","219011344069620",41.35,-0.50,0,297.26,407.87,0.0,0.0,0.000,476331.1,476331.1,3677,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,17,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682017,100977.00
01/01/2016 16:00,2,0.174,ACTIVE,211.93,303.58,59.991,1451682003,"201051344000579","219011344069620",19.16,0.00,0,301.17,306.28,3.4,1.4,0.000,317394.5,317394.5,9648,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682018,100978.00
01/01/2016 16:00,2,0.111,ALERT,211.25,302.07,60.002,1451682003,"201051344000890","219011344069620",31.11,0.00,0,299.97,306.28,3.5,1.5,0.000,314067.3,314067.3,14348,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682020,100979.00
01/01/2016 16:00,2,0.191,ACTIVE,211.25,301.47,59.996,1451682003,"201051344000438","219011344069620",19.28,-0.50,0,299.97,303.88,3.7,1.6,0.000,315842.1,315842.1,14298,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682021,100980.00
01/01/2016 16:00,2,0.145,ALERT,211.48,300.87,59.986,1451682003,"201051344000417","219011344069620",30.59,-0.50,0,298.47,306.88,4.5,2.4,0.000,309995.7,309995.7,14361,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682023,100981.00
01/01/2016 16:00,2,0.055,ACTIVE_NO_POWER,210.80,299.97,59.986,1451682003,"274151322000083","219011344069620",17.43,1.50,0,297.87,302.37,1.0,0.0,0.000,585134.3,585134.3,3529,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682024,100982.00
01/01/2016 16:00,2,0.053,ACTIVE_NO_POWER,211.48,299.97,59.959,1451682003,"274151322000076","219011344069620",16.18,1.50,0,297.87,302.07,0.9,0.0,0.000,621480.7,621480.7,3508,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682025,100983.00
01/01/2016 16:00,2,0.219,ACTIVE,211.93,339.65,60.002,1451682003,"201051344000868","219011344069620",28.82,0.00,0,333.93,345.66,6.4,4.3,0.013,301590.9,301590.9,9612,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682026,100984.00
01/01/2016 16:00,2,0.012,ALERT,210.80,301.47,59.981,1451682003,"274151322000095","219011344069620",30.55,0.00,0,299.07,302.68,0.0,0.0,0.000,614383.5,614383.5,3536,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451682027,100985.00
01/01/2016 16:00,2,0.135,ALERT,211.70,302.68,59.975,1451682003,"201051344000988","219011344069620",21.87,0.50,0,297.57,343.25,3.0,1.0,0.000,301747.9,301747.9,9643,0,0,0,L,1122011218,0,120.65,121.78,0002,-2,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682029,100986.00
01/01/2016 16:00,2,0.193,ACTIVE,211.25,337.24,59.975,1451682003,"201051344001025","219011344069620",28.98,0.50,0,334.24,361.29,5.7,3.6,0.004,313944.0,313944.0,14277,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682030,100987.00
01/01/2016 16:00,2,0.160,ACTIVE,211.70,302.98,59.996,1451682003,"201051344000458","219011344069620",19.48,1.00,0,300.57,327.92,3.2,1.1,0.000,311756.1,311756.1,9657,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682031,100988.00
01/01/2016 16:00,2,0.293,ACTIVE,212.38,340.55,59.965,1451682003,"201051344000853","219011344069620",29.76,0.50,0,334.54,348.36,8.8,6.6,0.031,308828.5,308828.5,9640,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682032,100989.00
01/01/2016 16:00,2,0.143,ACTIVE,211.70,301.47,59.991,1451682003,"201051344000685","219011344069620",18.01,-0.50,0,299.67,303.58,2.6,0.6,0.000,315383.9,315383.9,14329,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682033,100990.00
01/01/2016 16:00,2,0.150,ALERT,211.48,301.17,59.965,1451682003,"201051344000917","219011344069620",21.45,1.00,0,298.17,340.85,3.3,1.2,0.000,313065.6,313065.6,14328,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682035,100991.00
01/01/2016 16:00,2,0.146,ALERT,211.70,331.83,60.007,1451682003,"201051344001145","219011344069620",26.34,0.50,0,301.47,341.75,4.0,1.9,0.000,316152.7,316152.7,14332,0,0,0,L,1122011218,0,121.55,120.88,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682036,100992.00
01/01/2016 16:00,2,0.217,ALERT,211.48,300.87,59.996,1451682003,"201051344000651","219011344069620",20.06,-1.50,0,299.07,340.55,4.4,2.3,0.000,310338.5,310338.5,14304,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682038,100993.00
01/01/2016 16:00,2,0.078,ACTIVE,210.57,337.54,59.975,1451682003,"274151322000088","219011344069620",28.84,3.30,0,333.93,339.95,2.3,0.3,0.000,568369.2,568369.2,3469,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682039,100994.00
01/01/2016 16:00,2,0.006,ALERT,211.48,299.37,59.991,1451682003,"274151322000068","219011344069620",43.89,2.00,0,297.26,425.31,0.0,0.0,0.000,476265.0,476265.0,3671,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1451682041,100995.00
01/01/2016 16:00,2,0.146,ALERT,211.03,301.77,59.959,1451682003,"201051344001135","219011344069620",23.78,0.50,0,299.97,339.95,3.6,1.5,0.000,306867.9,306867.9,14285,0,0,0,L,1122011218,0,121.10,120.88,0002,-1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682043,100996.00
01/01/2016 16:00,2,0.150,ACTIVE,211.48,303.28,59.991,1451682003,"201051344000594","219011344069620",18.59,0.00,0,300.57,305.98,2.8,0.8,0.000,312848.1,312848.1,9655,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682044,100997.00
01/01/2016 16:00,2,0.193,ACTIVE,211.48,333.03,59.965,1451682003,"201051344001203","219011344069620",24.43,0.50,0,315.90,357.68,4.8,2.7,0.000,313268.2,313268.2,14300,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682045,100998.00
01/01/2016 16:00,2,0.078,ALERT,211.03,300.27,59.991,1451682003,"274151322000054","219011344069620",24.41,2.50,0,298.77,348.66,1.9,0.0,0.000,580471.5,580471.5,3475,0,0,0,L,1151911521,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682047,100999.00
01/01/2016 16:00,2,0.170,ALERT,212.16,339.04,59.991,1451682003,"201051344000867","219011344069620",27.41,1.00,0,300.87,343.85,4.8,2.7,0.000,301961.6,301961.6,9636,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682048,101000.00
01/01/2016 16:00,2,0.234,ACTIVE,211.48,338.44,59.965,1451682003,"201051344001093","219011344069620",27.59,1.50,0,333.03,343.25,6.6,4.4,0.000,311634.1,311634.1,14302,0,0,0,L,1122011218,0,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682049,101001.00
01/01/2016 16:00,2,0.195,ACTIVE,211.93,339.65,59.975,1451682003,"201051344000900","219011344069620",30.22,0.00,0,336.34,349.26,6.0,3.9,0.027,315128.3,315128.3,9609,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682050,101002.00
01/01/2016 16:00,2,0.191,ALERT,211.93,303.28,59.991,1451682003,"201051344000648","219011344069620",24.07,-0.50,0,299.37,342.65,4.7,2.6,0.000,308835.1,308835.1,9637,0,0,0,L,1122011218,0,120.65,122.01,0002,-3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682052,101003.00
01/01/2016 16:00,2,0.223,ACTIVE,212.16,339.65,59.965,1451682003,"201051344000569","219011344069620",30.38,1.00,0,335.74,356.18,7.0,4.8,0.013,316648.5,316648.5,9600,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682053,101004.00
01/01/2016 16:00,2,0.168,ACTIVE,211.93,338.74,59.986,1451682003,"201051344000983","219011344069620",27.45,1.00,0,312.89,358.88,4.7,2.6,0.004,311691.9,311691.9,9629,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682054,101005.00
01/01/2016 16:00,2,0.125,ACTIVE,212.16,302.98,59.981,1451682003,"201051344001158","219011344069620",17.20,-1.00,0,299.67,305.38,2.2,0.2,0.000,307063.9,307063.9,9668,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682055,101006.00
01/01/2016 16:00,2,0.318,ACTIVE,212.61,341.15,59.981,1451682003,"201051344000576","219011344069620",29.88,0.50,0,334.54,348.06,9.7,7.4,0.027,309662.6,309662.6,9609,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682056,101007.00
01/01/2016 16:00,2,0.080,ALERT,211.03,299.67,59.949,1451682003,"274151322000087","219011344069620",21.45,2.50,0,296.96,337.24,1.7,0.0,0.000,555909.0,555909.0,3508,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682058,101008.00
01/01/2016 16:15,2,0.199,ALERT,212.16,339.04,60.002,1451682903,"201051344000645","219011344069620",25.84,1.50,0,300.57,343.55,5.2,3.1,0.004,310063.0,310063.0,9616,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682905,101009.00
01/01/2016 16:15,2,0.074,ALERT,210.12,299.07,60.002,1451682903,"274151322000085","219011344069620",23.76,1.50,0,298.47,337.84,1.8,0.0,0.000,583217.0,583217.0,3487,0,0,0,L,1151911521,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682907,101010.00
01/01/2016 16:15,2,0.137,ACTIVE,212.16,302.07,59.949,1451682903,"201051344000633","219011344069620",15.98,-0.50,0,298.17,304.78,2.2,0.2,0.000,302784.9,302784.9,9669,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682908,101011.00
01/01/2016 16:15,2,0.240,ALERT,211.70,338.44,60.002,1451682903,"201051344000469","219011344069620",27.31,-1.00,0,299.37,344.15,6.7,4.5,0.000,304004.4,304004.4,9638,0,0,0,L,1122011218,0,120.42,121.55,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682909,101012.00
01/01/2016 16:15,2,0.125,ACTIVE_NO_POWER,210.57,300.87,59.991,1451682903,"201051344000646","219011344069620",14.47,-1.00,0,298.77,303.28,1.8,0.0,0.000,308603.8,308603.8,14299,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682910,101013.00
01/01/2016 16:15,2,0.076,ACTIVE_NO_POWER,210.12,298.77,59.991,1451682903,"274151322000052","219011344069620",15.41,1.50,0,297.57,302.37,1.2,0.0,0.000,590737.6,590737.6,3501,0,0,0,L,1151911521,0,119.97,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682911,101014.00
01/01/2016 16:15,2,0.193,ALERT,211.03,338.44,60.012,1451682903,"201051344000585","219011344069620",24.75,1.00,0,298.77,341.15,4.9,2.8,0.000,313304.4,313304.4,14291,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682913,101015.00
01/01/2016 16:15,2,0.143,ACTIVE,210.80,301.17,60.007,1451682903,"201051344001230","219011344069620",17.93,-0.50,0,299.37,303.58,2.6,0.6,0.000,311759.5,311759.5,14343,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682914,101016.00
01/01/2016 16:15,2,0.180,ACTIVE,211.25,302.07,60.012,1451682903,"201051344000582","219011344069620",19.90,-1.50,0,300.57,303.88,3.6,1.5,0.000,306611.2,306611.2,14294,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682915,101017.00
01/01/2016 16:15,2,0.289,ACTIVE,210.57,336.34,60.028,1451682903,"201051344000955","219011344069620",19.66,0.50,0,331.23,342.35,5.8,3.7,0.009,315733.5,315733.5,14272,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682916,101018.00
01/01/2016 16:15,2,0.000,ALERT,210.35,333.63,60.007,1451682903,"274151322000094","219011344069620",40.67,-0.50,0,297.57,397.96,0.0,0.0,0.000,476331.1,476331.1,3679,0,0,0,L,1151911521,0,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682918,101019.00
01/01/2016 16:15,2,0.160,ACTIVE,211.93,302.98,59.981,1451682903,"201051344000579","219011344069620",15.55,-0.50,0,301.17,305.98,2.5,0.5,0.000,317394.8,317394.8,9649,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682919,101020.00
01/01/2016 16:15,2,0.111,ALERT,210.80,301.17,59.996,1451682903,"201051344000890","219011344069620",30.59,0.00,0,299.67,304.48,3.5,1.5,0.000,314067.7,314067.7,14350,0,0,0,L,1122011218,0,121.33,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682921,101021.00
01/01/2016 16:15,2,0.170,ACTIVE,211.03,300.87,60.012,1451682903,"201051344000438","219011344069620",17.91,-1.00,0,299.37,303.58,3.1,1.1,0.000,315842.4,315842.4,14299,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682922,101022.00
01/01/2016 16:15,2,0.145,ALERT,211.03,300.57,59.986,1451682903,"201051344000417","219011344069620",29.96,-0.50,0,299.07,302.68,4.4,2.3,0.000,309996.2,309996.2,14363,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682924,101023.00
01/01/2016 16:15,2,0.018,ALERT,210.57,299.67,59.996,1451682903,"274151322000083","219011344069620",30.91,1.00,0,298.17,302.37,0.0,0.0,0.000,585134.3,585134.3,3530,0,0,0,L,1151911521,0,120.42,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1451682925,101024.00
01/01/2016 16:15,2,0.018,ALERT,210.80,299.67,60.007,1451682903,"274151322000076","219011344069620",32.40,1.00,0,297.87,312.59,0.0,0.0,0.000,621480.7,621480.7,3509,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1451682927,101025.00
01/01/2016 16:15,2,0.215,ACTIVE,211.70,338.14,60.007,1451682903,"201051344000868","219011344069620",25.78,0.00,0,322.51,352.87,5.6,3.5,0.009,301591.9,301591.9,9613,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682928,101026.00
01/01/2016 16:15,2,0.012,ALERT,210.12,300.57,59.996,1451682903,"274151322000095","219011344069620",29.84,-0.50,0,298.77,302.68,0.0,0.0,0.000,614383.5,614383.5,3538,0,0,0,L,1151911521,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682930,101027.00
01/01/2016 16:15,2,0.131,ACTIVE,211.48,302.07,59.954,1451682903,"201051344000988","219011344069620",20.24,0.00,0,298.17,304.48,2.7,0.7,0.000,301748.2,301748.2,9645,0,0,0,L,1122011218,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682931,101028.00
01/01/2016 16:15,2,0.174,ALERT,210.80,336.34,59.991,1451682903,"201051344001025","219011344069620",27.55,0.50,0,299.07,342.05,4.9,2.8,0.000,313944.9,313944.9,14278,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682932,101029.00
01/01/2016 16:15,2,0.145,ACTIVE,211.70,302.68,60.007,1451682903,"201051344000458","219011344069620",15.57,1.00,0,300.27,305.98,2.3,0.3,0.000,311756.3,311756.3,9658,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682933,101030.00
01/01/2016 16:15,2,0.270,ACTIVE,212.38,339.95,60.002,1451682903,"201051344000853","219011344069620",27.59,0.50,0,335.14,345.66,7.5,5.4,0.022,308830.0,308830.0,9641,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682934,101031.00
01/01/2016 16:15,2,0.131,ACTIVE_NO_POWER,211.25,300.57,60.007,1451682903,"201051344000685","219011344069620",12.01,-0.50,0,299.07,303.28,1.6,0.0,0.000,315384.0,315384.0,14330,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682935,101032.00
01/01/2016 16:15,2,0.156,ACTIVE,211.03,300.27,59.996,1451682903,"201051344000917","219011344069620",19.14,0.50,0,297.57,302.68,3.0,1.0,0.000,313065.9,313065.9,14330,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682936,101033.00
01/01/2016 16:15,2,0.135,ALERT,211.25,301.47,59.938,1451682903,"201051344001145","219011344069620",22.88,0.00,0,299.37,355.88,3.1,1.1,0.000,316153.1,316153.1,14334,0,0,0,L,1122011218,0,121.33,120.65,0002,-0,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682938,101034.00
01/01/2016 16:15,2,0.203,ACTIVE,211.03,300.57,60.007,1451682903,"201051344000651","219011344069620",18.61,-1.50,0,299.07,302.68,3.9,1.8,0.000,310339.0,310339.0,14306,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682939,101035.00
01/01/2016 16:15,2,0.070,ALERT,210.35,299.67,59.996,1451682903,"274151322000088","219011344069620",24.29,3.00,0,297.87,342.05,1.7,0.0,0.000,568369.2,568369.2,3470,0,0,0,L,1151911521,0,121.10,121.33,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682941,101036.00
01/01/2016 16:15,2,0.006,ALERT,211.03,298.77,59.991,1451682903,"274151322000068","219011344069620",43.32,1.50,0,297.26,420.20,0.0,0.0,0.000,476265.0,476265.0,3673,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,77,1234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451682943,101037.00
