ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 16:15,2,0.176,ACTIVE,210.80,330.33,59.991,1451682903,"201051344001135","219011344069620",21.01,0.00,0,299.97,393.15,3.8,1.7,0.000,306868.4,306868.4,14287,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682944,101038.00
01/01/2016 16:15,2,0.088,ALERT,211.25,302.68,60.007,1451682903,"201051344000594","219011344069620",32.14,-0.50,0,299.67,305.38,2.9,0.9,0.000,312848.3,312848.3,9656,0,0,0,L,1122011218,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1451682946,101039.00
01/01/2016 16:15,2,0.164,ALERT,211.03,300.87,60.023,1451682903,"201051344001203","219011344069620",23.04,0.00,0,299.07,352.57,3.9,1.8,0.000,313268.8,313268.8,14301,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,10,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682947,101040.00
01/01/2016 16:15,2,0.068,ACTIVE_NO_POWER,210.57,300.57,59.991,1451682903,"274151322000054","219011344069620",22.72,2.00,0,298.47,314.70,1.6,0.0,0.000,580471.5,580471.5,3477,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682949,101041.00
01/01/2016 16:15,2,0.158,ALERT,212.16,302.37,60.002,1451682903,"201051344000867","219011344069620",23.08,1.00,0,299.67,353.47,3.7,1.6,0.000,301962.1,301962.1,9638,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682950,101042.00
01/01/2016 16:15,2,0.221,ALERT,211.03,315.00,59.996,1451682903,"201051344001093","219011344069620",24.59,1.50,0,299.67,345.36,5.5,3.4,0.000,311635.2,311635.2,14303,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682952,101043.00
01/01/2016 16:15,2,0.168,ACTIVE,211.70,339.04,60.002,1451682903,"201051344000900","219011344069620",28.39,0.50,0,333.63,344.15,4.8,2.7,0.018,315129.2,315129.2,9610,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682953,101044.00
01/01/2016 16:15,2,0.174,ALERT,211.93,302.07,59.991,1451682903,"201051344000648","219011344069620",22.19,-1.00,0,299.97,339.95,3.9,1.9,0.000,308835.8,308835.8,9639,0,0,0,L,1122011218,0,120.65,121.78,0002,-3,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682955,101045.00
01/01/2016 16:15,2,0.201,ACTIVE,211.93,339.04,60.018,1451682903,"201051344000569","219011344069620",28.53,0.50,0,330.63,347.76,5.8,3.7,0.004,316649.6,316649.6,9601,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682956,101046.00
01/01/2016 16:15,2,0.156,ALERT,211.48,302.68,60.034,1451682903,"201051344000983","219011344069620",23.74,0.50,0,300.87,345.06,3.8,1.7,0.000,311692.5,311692.5,9630,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682958,101047.00
01/01/2016 16:15,2,0.053,ALERT,211.70,302.37,60.028,1451682903,"201051344001158","219011344069620",31.49,-1.50,0,299.97,305.08,1.7,0.0,0.000,307063.9,307063.9,9669,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1451682959,101048.00
01/01/2016 16:15,2,0.287,ACTIVE,212.38,340.25,60.007,1451682903,"201051344000576","219011344069620",28.53,0.50,0,334.54,345.96,8.3,6.1,0.018,309664.3,309664.3,9610,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682960,101049.00
01/01/2016 16:15,2,0.066,ACTIVE_NO_POWER,210.57,299.07,60.002,1451682903,"274151322000087","219011344069620",18.19,2.00,0,296.96,301.17,1.3,0.0,0.000,555909.0,555909.0,3510,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451682961,101050.00
01/01/2016 16:30,2,0.168,ALERT,212.16,302.07,59.975,1451683803,"201051344000645","219011344069620",20.83,0.50,0,299.97,342.35,3.6,1.5,0.000,310063.5,310063.5,9618,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683805,101051.00
01/01/2016 16:30,2,0.055,ACTIVE_NO_POWER,210.80,299.07,59.970,1451683803,"274151322000085","219011344069620",18.27,1.00,0,297.57,301.47,1.0,0.0,0.000,583217.0,583217.0,3489,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683806,101052.00
01/01/2016 16:30,2,0.074,ALERT,212.16,301.77,59.975,1451683803,"201051344000633","219011344069620",23.50,-1.00,0,298.17,304.18,2.1,0.1,0.000,302785.0,302785.0,9670,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683808,101053.00
01/01/2016 16:30,2,0.199,ALERT,211.70,302.07,59.981,1451683803,"201051344000469","219011344069620",23.02,-1.50,0,298.77,340.85,4.7,2.6,0.000,304005.3,304005.3,9640,0,0,0,L,1122011218,0,120.20,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683810,101054.00
01/01/2016 16:30,2,0.057,ALERT,210.80,300.57,60.028,1451683803,"201051344000646","219011344069620",30.97,-1.00,0,298.17,308.69,1.8,0.0,0.000,308603.8,308603.8,14300,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683812,101055.00
01/01/2016 16:30,2,0.041,ALERT,210.12,299.37,59.975,1451683803,"274151322000052","219011344069620",31.27,1.00,0,297.26,308.69,0.0,0.0,0.000,590737.6,590737.6,3502,0,0,0,L,1151911521,0,119.97,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683814,101056.00
01/01/2016 16:30,2,0.150,ALERT,211.03,300.57,59.981,1451683803,"201051344000585","219011344069620",21.05,0.00,0,298.17,339.34,3.2,1.2,0.000,313304.8,313304.8,14293,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683815,101057.00
01/01/2016 16:30,2,0.066,ALERT,210.80,300.57,59.954,1451683803,"201051344001230","219011344069620",31.31,-0.50,0,299.07,306.58,2.1,0.1,0.000,311759.5,311759.5,14344,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683817,101058.00
01/01/2016 16:30,2,0.145,ACTIVE,211.25,301.17,60.018,1451683803,"201051344000582","219011344069620",13.94,-1.50,0,299.97,303.28,2.1,0.1,0.000,306611.3,306611.3,14295,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683818,101059.00
01/01/2016 16:30,2,0.189,ALERT,210.35,299.97,59.975,1451683803,"201051344000955","219011344069620",21.41,0.00,0,299.37,360.08,4.1,2.0,0.000,315734.2,315734.2,14273,0,0,0,L,1122011218,0,120.65,120.42,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683820,101060.00
01/01/2016 16:30,2,0.000,ALERT,210.35,298.47,59.965,1451683803,"274151322000094","219011344069620",0.00,-1.00,0,296.96,385.93,0.0,0.0,0.000,476331.1,476331.1,3681,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1451683822,101061.00
01/01/2016 16:30,2,0.094,ALERT,211.70,302.68,59.981,1451683803,"201051344000579","219011344069620",31.53,-0.50,0,300.27,313.50,3.0,1.0,0.000,317395.0,317395.0,9650,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683824,101062.00
01/01/2016 16:30,2,0.000,ALERT,210.80,301.17,59.986,1451683803,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,314067.8,314067.8,14352,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1451683826,101063.00
01/01/2016 16:30,2,0.100,ALERT,211.03,300.57,59.975,1451683803,"201051344000438","219011344069620",31.43,-1.50,0,299.07,308.39,3.2,1.2,0.000,315842.7,315842.7,14300,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683828,101064.00
01/01/2016 16:30,2,0.000,ALERT,211.03,299.97,59.981,1451683803,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,309996.4,309996.4,14365,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1451683830,101065.00
01/01/2016 16:30,2,0.020,ALERT,210.57,299.97,59.981,1451683803,"274151322000083","219011344069620",29.42,0.50,0,297.87,301.77,0.0,0.0,0.000,585134.3,585134.3,3532,0,0,0,L,1151911521,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683831,101066.00
01/01/2016 16:30,2,0.018,ALERT,211.03,299.07,59.959,1451683803,"274151322000076","219011344069620",31.13,0.00,0,297.57,311.99,0.0,0.0,0.000,621480.7,621480.7,3511,0,0,0,L,1151911521,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683833,101067.00
01/01/2016 16:30,2,0.164,ALERT,211.70,306.58,60.012,1451683803,"201051344000868","219011344069620",23.72,-0.50,0,300.27,344.76,4.0,1.9,0.000,301592.6,301592.6,9614,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683835,101068.00
01/01/2016 16:30,2,0.000,ALERT,210.35,300.27,59.965,1451683803,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,614383.5,614383.5,3540,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1451683837,101069.00
01/01/2016 16:30,2,0.064,ALERT,211.48,302.07,59.986,1451683803,"201051344000988","219011344069620",31.93,-0.50,0,297.87,311.39,2.1,0.1,0.000,301748.2,301748.2,9646,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1451683839,101070.00
01/01/2016 16:30,2,0.145,ALERT,210.57,299.97,59.970,1451683803,"201051344001025","219011344069620",21.47,-0.50,0,298.47,338.74,3.2,1.1,0.000,313945.3,313945.3,14280,0,0,0,L,1122011218,0,120.88,120.42,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683841,101071.00
01/01/2016 16:30,2,0.104,ALERT,211.70,302.37,59.970,1451683803,"201051344000458","219011344069620",31.13,0.50,0,300.57,305.98,3.3,1.2,0.000,311756.6,311756.6,9659,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683842,101072.00
01/01/2016 16:30,2,0.229,ACTIVE,212.38,339.65,59.970,1451683803,"201051344000853","219011344069620",23.00,0.00,0,334.54,344.45,5.3,3.2,0.004,308831.1,308831.1,9642,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683843,101073.00
01/01/2016 16:30,2,0.078,ALERT,211.25,300.57,59.965,1451683803,"201051344000685","219011344069620",30.65,-1.00,0,298.77,308.69,2.4,0.4,0.000,315384.1,315384.1,14331,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683845,101074.00
01/01/2016 16:30,2,0.127,ACTIVE_NO_POWER,211.03,299.97,59.959,1451683803,"201051344000917","219011344069620",14.91,0.50,0,297.26,301.77,1.9,0.0,0.000,313066.0,313066.0,14331,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683846,101075.00
01/01/2016 16:30,2,0.115,ACTIVE,211.25,300.87,59.991,1451683803,"201051344001145","219011344069620",17.71,-0.50,0,299.37,302.98,2.1,0.1,0.000,316153.3,316153.3,14336,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683847,101076.00
01/01/2016 16:30,2,0.162,ACTIVE,211.03,299.97,59.949,1451683803,"201051344000651","219011344069620",16.06,-2.00,0,298.47,302.07,2.6,0.6,0.000,310339.3,310339.3,14307,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683848,101077.00
01/01/2016 16:30,2,0.049,ACTIVE_NO_POWER,210.12,299.37,59.965,1451683803,"274151322000088","219011344069620",20.81,2.00,0,297.26,301.17,1.0,0.0,0.000,568369.2,568369.2,3472,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683849,101078.00
01/01/2016 16:30,2,0.008,ALERT,210.80,380.22,59.970,1451683803,"274151322000068","219011344069620",42.22,1.00,0,296.96,414.19,0.0,0.0,0.000,476265.0,476265.0,3675,0,0,0,L,1151911521,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683850,101079.00
01/01/2016 16:30,2,0.131,ALERT,210.57,300.27,60.007,1451683803,"201051344001135","219011344069620",20.91,-0.50,0,299.07,330.93,2.8,0.8,0.000,306868.6,306868.6,14288,0,0,0,L,1122011218,0,121.10,120.42,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683852,101080.00
01/01/2016 16:30,2,0.088,ALERT,211.03,302.68,60.002,1451683803,"201051344000594","219011344069620",31.23,-1.00,0,299.37,304.78,2.8,0.8,0.000,312848.5,312848.5,9658,0,0,0,L,1122011218,0,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683854,101081.00
01/01/2016 16:30,2,0.148,ACTIVE,211.03,300.57,60.012,1451683803,"201051344001203","219011344069620",19.98,-0.50,0,299.07,303.88,3.0,1.0,0.000,313269.1,313269.1,14303,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683855,101082.00
01/01/2016 16:30,2,0.053,ACTIVE_NO_POWER,210.35,299.37,59.949,1451683803,"274151322000054","219011344069620",18.96,1.50,0,297.87,301.77,1.0,0.0,0.000,580471.5,580471.5,3478,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683856,101083.00
01/01/2016 16:30,2,0.133,ACTIVE,211.93,301.47,59.986,1451683803,"201051344000867","219011344069620",18.61,0.50,0,299.97,304.78,2.5,0.5,0.000,301962.4,301962.4,9640,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683857,101084.00
01/01/2016 16:30,2,0.203,ALERT,210.80,300.57,59.975,1451683803,"201051344001093","219011344069620",20.02,0.50,0,298.77,336.94,4.2,2.1,0.000,311635.9,311635.9,14305,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683859,101085.00
01/01/2016 16:30,2,0.131,ACTIVE,211.70,338.44,59.954,1451683803,"201051344000900","219011344069620",25.43,0.00,0,332.73,345.96,3.4,1.4,0.000,315129.7,315129.7,9611,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683859,101086.00
01/01/2016 16:30,2,0.158,ACTIVE,211.93,301.47,59.975,1451683803,"201051344000648","219011344069620",17.16,-1.50,0,299.67,304.48,2.8,0.7,0.000,308836.1,308836.1,9641,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683860,101087.00
01/01/2016 16:30,2,0.180,ALERT,211.70,302.68,59.981,1451683803,"201051344000569","219011344069620",22.68,0.00,0,301.17,341.15,4.1,2.1,0.000,316650.3,316650.3,9602,0,0,0,L,1122011218,0,120.42,121.78,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683862,101088.00
01/01/2016 16:30,2,0.135,ACTIVE,211.70,302.07,60.002,1451683803,"201051344000983","219011344069620",20.30,-0.50,0,300.87,304.78,2.8,0.8,0.000,311692.8,311692.8,9632,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683863,101089.00
01/01/2016 16:30,2,0.053,ALERT,211.70,302.07,59.944,1451683803,"201051344001158","219011344069620",30.42,-1.50,0,299.67,304.48,1.7,0.0,0.000,307063.9,307063.9,9671,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683865,101090.00
01/01/2016 16:30,2,0.250,ACTIVE,212.38,339.65,59.970,1451683803,"201051344000576","219011344069620",25.03,0.50,0,332.73,344.45,6.4,4.2,0.004,309665.6,309665.6,9611,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451683866,101091.00
01/01/2016 16:30,2,0.029,ALERT,210.35,298.17,59.975,1451683803,"274151322000087","219011344069620",30.00,1.50,0,296.36,300.57,0.0,0.0,0.000,555909.0,555909.0,3511,0,0,0,L,1151911521,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451683868,101092.00
01/01/2016 16:45,2,0.129,ACTIVE,212.16,302.07,59.954,1451684703,"201051344000645","219011344069620",18.67,0.00,0,299.97,304.18,2.5,0.4,0.000,310063.7,310063.7,9620,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684704,101093.00
01/01/2016 16:45,2,0.020,ALERT,210.57,299.37,59.949,1451684703,"274151322000085","219011344069620",30.67,0.50,0,297.26,301.17,0.0,0.0,0.000,583217.0,583217.0,3490,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684706,101094.00
01/01/2016 16:45,2,0.076,ALERT,212.38,302.07,59.959,1451684703,"201051344000633","219011344069620",28.80,-1.50,0,298.47,303.88,2.3,0.3,0.000,302785.1,302785.1,9672,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684708,101095.00
01/01/2016 16:45,2,0.184,ACTIVE,211.93,302.07,59.954,1451684703,"201051344000469","219011344069620",18.89,-2.00,0,299.37,303.88,3.5,1.5,0.000,304005.7,304005.7,9642,0,0,0,L,1122011218,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684709,101096.00
01/01/2016 16:45,2,0.055,ALERT,211.03,300.57,59.954,1451684703,"201051344000646","219011344069620",29.24,-1.50,0,298.17,302.07,1.6,0.0,0.000,308603.8,308603.8,14302,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684711,101097.00
01/01/2016 16:45,2,0.041,ALERT,210.35,299.97,59.907,1451684703,"274151322000052","219011344069620",30.12,0.00,0,296.96,301.47,0.0,0.0,0.000,590737.6,590737.6,3504,0,0,0,L,1151911521,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684713,101098.00
01/01/2016 16:45,2,0.119,ACTIVE_NO_POWER,211.25,300.87,60.002,1451684703,"201051344000585","219011344069620",15.62,-0.50,0,298.17,302.07,1.9,0.0,0.000,313304.9,313304.9,14295,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684714,101099.00
01/01/2016 16:45,2,0.066,ALERT,211.03,300.87,59.959,1451684703,"201051344001230","219011344069620",30.12,-1.00,0,298.77,302.37,2.1,0.1,0.000,311759.6,311759.6,14346,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684716,101100.00
01/01/2016 16:45,2,0.084,ALERT,211.48,301.77,59.949,1451684703,"201051344000582","219011344069620",30.85,-2.00,0,299.37,302.98,2.7,0.6,0.000,306611.5,306611.5,14296,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684718,101101.00
01/01/2016 16:45,2,0.182,ACTIVE,210.57,300.57,59.928,1451684703,"201051344000955","219011344069620",19.86,-0.50,0,298.17,301.77,3.7,1.6,0.000,315734.6,315734.6,14275,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684719,101102.00
01/01/2016 16:45,2,0.000,ALERT,210.35,298.47,59.954,1451684703,"274151322000094","219011344069620",0.00,-1.50,0,296.96,299.97,0.0,0.0,0.000,476331.1,476331.1,3683,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451684721,101103.00
01/01/2016 16:45,2,0.094,ALERT,211.70,302.98,59.959,1451684703,"201051344000579","219011344069620",30.34,-1.00,0,300.87,305.08,2.9,0.9,0.000,317395.2,317395.2,9652,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684723,101104.00
01/01/2016 16:45,2,0.000,ALERT,210.80,300.87,59.959,1451684703,"201051344000890","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,314067.8,314067.8,14354,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451684724,101105.00
01/01/2016 16:45,2,0.102,ALERT,211.03,300.27,59.954,1451684703,"201051344000438","219011344069620",30.12,-1.50,0,298.77,302.37,3.1,1.1,0.000,315843.0,315843.0,14302,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684726,101106.00
01/01/2016 16:45,2,0.000,ALERT,211.25,299.97,59.954,1451684703,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,309996.4,309996.4,14367,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451684728,101107.00
01/01/2016 16:45,2,0.000,ALERT,210.57,299.67,59.922,1451684703,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,585134.3,585134.3,3534,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684730,101108.00
01/01/2016 16:45,2,0.000,ALERT,211.25,299.37,59.949,1451684703,"274151322000076","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,621480.7,621480.7,3513,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1451684732,101109.00
01/01/2016 16:45,2,0.141,ACTIVE,211.70,302.98,59.954,1451684703,"201051344000868","219011344069620",19.88,-1.00,0,301.17,316.20,2.9,0.8,0.000,301592.8,301592.8,9616,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684733,101110.00
01/01/2016 16:45,2,0.000,ALERT,210.57,300.57,59.991,1451684703,"274151322000095","219011344069620",0.00,-1.50,0,298.77,301.77,0.0,0.0,0.000,614383.5,614383.5,3542,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451684735,101111.00
01/01/2016 16:45,2,0.066,ALERT,211.48,302.07,59.912,1451684703,"201051344000988","219011344069620",30.93,-1.00,0,297.87,309.59,2.1,0.1,0.000,301748.2,301748.2,9648,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684737,101112.00
01/01/2016 16:45,2,0.148,ACTIVE,210.80,299.67,59.938,1451684703,"201051344001025","219011344069620",19.14,-1.00,0,298.17,302.68,2.9,0.9,0.000,313945.5,313945.5,14282,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684738,101113.00
01/01/2016 16:45,2,0.084,ALERT,211.48,302.07,59.954,1451684703,"201051344000458","219011344069620",21.37,0.00,0,300.27,305.08,2.3,0.3,0.000,311756.8,311756.8,9661,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684739,101114.00
01/01/2016 16:45,2,0.160,ALERT,212.16,302.07,59.970,1451684703,"201051344000853","219011344069620",22.54,-0.50,0,299.97,342.35,3.7,1.6,0.000,308831.6,308831.6,9643,0,0,0,L,1122011218,0,121.33,121.78,0002,-0,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684741,101115.00
01/01/2016 16:45,2,0.000,ALERT,211.25,300.27,59.944,1451684703,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315384.2,315384.2,14333,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684743,101116.00
01/01/2016 16:45,2,0.062,ALERT,211.03,299.97,59.917,1451684703,"201051344000917","219011344069620",30.63,0.00,0,297.26,301.77,2.0,0.0,0.000,313066.0,313066.0,14332,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684745,101117.00
01/01/2016 16:45,2,0.053,ALERT,211.03,300.27,59.981,1451684703,"201051344001145","219011344069620",31.07,-1.00,0,299.07,308.99,1.7,0.0,0.000,316153.3,316153.3,14337,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684747,101118.00
01/01/2016 16:45,2,0.088,ALERT,211.25,299.97,59.933,1451684703,"201051344000651","219011344069620",30.89,-2.50,0,298.17,307.48,2.8,0.8,0.000,310339.5,310339.5,14308,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684748,101119.00
01/01/2016 16:45,2,0.000,ALERT,211.03,298.47,59.954,1451684703,"274151322000068","219011344069620",0.00,0.50,0,296.66,402.77,0.0,0.0,0.000,476265.0,476265.0,3677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1451684751,101120.00
01/01/2016 16:45,2,0.115,ACTIVE_NO_POWER,210.57,299.97,59.975,1451684703,"201051344001135","219011344069620",16.48,-1.00,0,298.77,302.68,2.0,0.0,0.000,306868.7,306868.7,14290,0,0,0,L,1122011218,0,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684752,101121.00
01/01/2016 16:45,2,0.088,ALERT,211.25,302.37,59.965,1451684703,"201051344000594","219011344069620",29.88,-1.50,0,299.97,304.48,2.7,0.6,0.000,312848.7,312848.7,9660,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684754,101122.00
01/01/2016 16:45,2,0.066,ALERT,211.03,299.97,59.975,1451684703,"201051344001203","219011344069620",31.17,-1.00,0,298.47,303.88,2.2,0.2,0.000,313269.2,313269.2,14304,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1451684756,101123.00
01/01/2016 16:45,2,0.014,ALERT,210.12,299.67,59.949,1451684703,"274151322000054","219011344069620",30.73,1.00,0,297.26,301.47,0.0,0.0,0.000,580471.5,580471.5,3479,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684758,101124.00
01/01/2016 16:45,2,0.068,ALERT,211.93,301.47,59.959,1451684703,"201051344000867","219011344069620",24.33,0.00,0,299.07,304.48,1.9,0.0,0.000,301962.4,301962.4,9641,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684759,101125.00
01/01/2016 16:45,2,0.133,ALERT,210.80,300.27,59.970,1451684703,"201051344001093","219011344069620",31.23,0.00,0,298.47,302.07,4.2,2.2,0.000,311636.3,311636.3,14307,0,0,0,L,1122011218,0,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684761,101126.00
01/01/2016 16:45,2,0.088,ALERT,211.48,302.07,59.954,1451684703,"201051344000900","219011344069620",22.36,-0.50,0,299.67,343.55,2.0,0.0,0.000,315129.8,315129.8,9612,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684763,101127.00
01/01/2016 16:45,2,0.094,ALERT,211.93,301.17,59.959,1451684703,"201051344000648","219011344069620",31.51,-2.00,0,299.37,306.88,3.0,1.0,0.000,308836.3,308836.3,9642,0,0,0,L,1122011218,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684765,101128.00
01/01/2016 16:45,2,0.146,ACTIVE,211.70,302.68,59.922,1451684703,"201051344000569","219011344069620",18.25,-0.50,0,301.17,305.08,2.7,0.7,0.000,316650.6,316650.6,9604,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684766,101129.00
01/01/2016 16:45,2,0.125,ACTIVE,211.70,302.07,59.965,1451684703,"201051344000983","219011344069620",16.66,-0.50,0,300.57,304.48,2.1,0.1,0.000,311692.9,311692.9,9633,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684767,101130.00
01/01/2016 16:45,2,0.000,ALERT,211.70,302.07,59.959,1451684703,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,307063.9,307063.9,9673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1451684769,101131.00
01/01/2016 16:45,2,0.189,ALERT,212.16,302.68,59.949,1451684703,"201051344000576","219011344069620",22.58,-0.50,0,299.97,342.05,4.4,2.3,0.000,309666.3,309666.3,9612,0,0,0,L,1122011218,0,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451684771,101132.00
01/01/2016 16:45,2,0.031,ALERT,210.57,298.47,59.991,1451684703,"274151322000087","219011344069620",28.43,1.00,0,296.36,300.27,0.0,0.0,0.000,555909.0,555909.0,3513,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451684772,101133.00
01/01/2016 16:45,2,0.008,ALERT,209.90,298.77,59.975,1451684703,"274151322000088","219011344069620",29.20,1.50,0,297.57,300.57,0.0,0.0,0.000,568369.2,568369.2,3474,0,0,0,L,1151911521,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1451684774,101134.00
01/01/2016 17:00,2,0.062,ALERT,211.25,300.27,60.023,1451685603,"201051344000645","219011344069620",30.85,-0.50,0,299.67,307.18,2.0,0.0,0.000,310063.7,310063.7,9621,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685605,101135.00
01/01/2016 17:00,2,0.020,ALERT,210.12,297.87,59.965,1451685603,"274151322000085","219011344069620",28.53,0.00,0,296.06,300.87,0.0,0.0,0.000,583217.0,583217.0,3492,0,0,0,L,1151911521,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685607,101136.00
01/01/2016 17:00,2,0.000,ALERT,211.70,300.27,59.981,1451685603,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,302785.1,302785.1,9674,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1451685609,101137.00
01/01/2016 17:00,2,0.102,ALERT,211.03,300.27,59.970,1451685603,"201051344000469","219011344069620",30.18,-2.00,0,298.77,303.58,3.2,1.1,0.000,304006.0,304006.0,9643,0,0,0,L,1122011218,0,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685611,101138.00
01/01/2016 17:00,2,0.000,ALERT,210.35,299.67,59.986,1451685603,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,308603.8,308603.8,14304,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685612,101139.00
01/01/2016 17:00,2,0.000,ALERT,209.67,298.77,59.991,1451685603,"274151322000052","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,590737.6,590737.6,3506,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1451685614,101140.00
01/01/2016 17:00,2,0.057,ALERT,210.57,299.67,59.986,1451685603,"201051344000585","219011344069620",30.36,-1.00,0,297.57,309.89,1.8,0.0,0.000,313304.9,313304.9,14296,0,0,0,L,1122011218,0,120.42,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685616,101141.00
01/01/2016 17:00,2,0.000,ALERT,210.35,299.97,59.975,1451685603,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,311759.6,311759.6,14348,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685618,101142.00
01/01/2016 17:00,2,0.084,ALERT,210.80,300.27,60.012,1451685603,"201051344000582","219011344069620",27.91,-2.50,0,298.77,302.98,2.4,0.4,0.000,306611.6,306611.6,14298,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685620,101143.00
01/01/2016 17:00,2,0.109,ALERT,209.90,299.07,59.975,1451685603,"201051344000955","219011344069620",27.87,-1.00,0,297.87,301.77,3.0,1.0,0.000,315734.9,315734.9,14276,0,0,0,L,1122011218,0,120.42,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1451685622,101144.00
01/01/2016 17:00,2,0.000,ALERT,209.90,296.96,59.954,1451685603,"274151322000094","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,476331.1,476331.1,3685,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685624,101145.00
01/01/2016 17:00,2,0.000,ALERT,211.25,301.47,59.944,1451685603,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,317395.3,317395.3,9654,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1451685626,101146.00
01/01/2016 17:00,2,0.000,ALERT,210.12,299.97,59.970,1451685603,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,314067.8,314067.8,14356,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685627,101147.00
01/01/2016 17:00,2,0.000,ALERT,210.35,299.07,59.949,1451685603,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,315843.1,315843.1,14304,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1451685629,101148.00
01/01/2016 17:00,2,0.000,ALERT,210.35,298.77,59.944,1451685603,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,309996.4,309996.4,14369,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685631,101149.00
01/01/2016 17:00,2,0.000,ALERT,209.90,297.87,59.938,1451685603,"274151322000083","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,585134.3,585134.3,3536,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685633,101150.00
01/01/2016 17:00,2,0.000,ALERT,210.57,297.87,59.954,1451685603,"274151322000076","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,621480.7,621480.7,3515,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685635,101151.00
01/01/2016 17:00,2,0.072,ALERT,211.03,301.47,59.944,1451685603,"201051344000868","219011344069620",30.30,-1.50,0,300.27,304.48,2.2,0.2,0.000,301592.9,301592.9,9617,0,0,0,L,1122011218,0,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1451685637,101152.00
01/01/2016 17:00,2,0.000,ALERT,209.67,298.77,59.922,1451685603,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,614383.5,614383.5,3544,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685638,101153.00
01/01/2016 17:00,2,0.072,ALERT,210.12,298.47,59.965,1451685603,"201051344001025","219011344069620",30.20,-1.50,0,297.26,302.37,2.2,0.2,0.000,313945.6,313945.6,14283,0,0,0,L,1122011218,0,120.42,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1451685641,101154.00
01/01/2016 17:00,2,0.000,ALERT,211.03,300.87,59.949,1451685603,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,311756.9,311756.9,9663,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1451685643,101155.00
01/01/2016 17:00,2,0.064,ALERT,211.70,300.57,59.938,1451685603,"201051344000853","219011344069620",30.95,-1.00,0,299.67,303.58,2.0,0.0,0.000,308831.8,308831.8,9645,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1451685645,101156.00
01/01/2016 17:00,2,0.000,ALERT,210.57,299.07,59.991,1451685603,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315384.2,315384.2,14335,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685647,101157.00
01/01/2016 17:00,2,0.000,ALERT,210.57,298.77,59.970,1451685603,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,313066.0,313066.0,14334,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685649,101158.00
01/01/2016 17:00,2,0.000,ALERT,210.35,299.37,59.954,1451685603,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,316153.3,316153.3,14339,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685650,101159.00
01/01/2016 17:00,2,0.000,ALERT,210.35,298.77,59.970,1451685603,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,310339.6,310339.6,14310,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685652,101160.00
01/01/2016 17:00,2,0.010,ALERT,209.67,296.96,59.917,1451685603,"274151322000088","219011344069620",26.58,0.50,0,295.76,300.87,0.0,0.0,0.000,568369.2,568369.2,3476,0,0,0,L,1151911521,0,120.65,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685654,101161.00
01/01/2016 17:00,2,0.000,ALERT,210.35,296.66,59.949,1451685603,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,476265.0,476265.0,3679,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451685656,101162.00
01/01/2016 17:00,2,0.057,ALERT,209.90,299.37,59.944,1451685603,"201051344001135","219011344069620",30.00,-1.50,0,298.17,302.07,1.8,0.0,0.000,306868.7,306868.7,14291,0,0,0,L,1122011218,0,120.65,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1451685658,101163.00
01/01/2016 17:00,2,0.000,ALERT,210.80,301.47,59.891,1451685603,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,312848.7,312848.7,9662,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1451685659,101164.00
01/01/2016 17:00,2,0.070,ALERT,210.35,298.77,59.975,1451685603,"201051344001203","219011344069620",26.72,-1.50,0,297.87,303.58,2.0,0.0,0.000,313269.2,313269.2,14306,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685661,101165.00
01/01/2016 17:00,2,0.000,ALERT,209.67,298.17,59.912,1451685603,"274151322000054","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,580471.5,580471.5,3481,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685663,101166.00
01/01/2016 17:00,2,0.000,ALERT,211.48,300.27,59.959,1451685603,"201051344000867","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,301962.5,301962.5,9643,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685665,101167.00
01/01/2016 17:00,2,0.135,ALERT,210.35,299.07,59.970,1451685603,"201051344001093","219011344069620",28.63,-0.50,0,297.57,301.47,4.0,1.9,0.000,311636.8,311636.8,14309,0,0,0,L,1122011218,0,120.88,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685667,101168.00
01/01/2016 17:00,2,0.006,ALERT,210.80,300.57,59.944,1451685603,"201051344000900","219011344069620",30.16,-1.00,0,299.07,303.58,0.2,0.0,0.000,315129.8,315129.8,9614,0,0,0,L,1122011218,0,120.42,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1451685669,101169.00
01/01/2016 17:00,2,0.000,ALERT,211.48,300.27,59.875,1451685603,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,308836.5,308836.5,9644,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685670,101170.00
01/01/2016 17:00,2,0.088,ALERT,211.25,301.17,59.954,1451685603,"201051344000569","219011344069620",30.65,-1.00,0,300.27,304.48,2.8,0.8,0.000,316650.7,316650.7,9605,0,0,0,L,1122011218,0,119.97,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1451685672,101171.00
01/01/2016 17:00,2,0.062,ALERT,211.03,300.87,59.933,1451685603,"201051344000983","219011344069620",29.38,-1.00,0,299.67,304.18,1.9,0.0,0.000,311692.9,311692.9,9634,0,0,0,L,1122011218,0,120.42,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685674,101172.00
01/01/2016 17:00,2,0.000,ALERT,211.25,300.87,59.981,1451685603,"201051344001158","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,307063.9,307063.9,9675,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451685676,101173.00
01/01/2016 17:00,2,0.098,ALERT,211.70,301.47,59.928,1451685603,"201051344000576","219011344069620",29.76,-1.00,0,299.67,304.48,3.0,1.0,0.000,309666.6,309666.6,9614,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1451685678,101174.00
01/01/2016 17:00,2,0.000,ALERT,209.67,296.66,59.922,1451685603,"274151322000087","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,555909.0,555909.0,3515,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1451685680,101175.00
01/01/2016 17:00,2,0.000,ALERT,211.03,300.57,59.949,1451685603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,301748.2,301748.2,9650,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451685682,101176.00
01/01/2016 17:15,2,0.000,ALERT,211.93,300.87,59.922,1451686503,"201051344000645","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,310063.7,310063.7,9623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451686505,101177.00
01/01/2016 17:15,2,0.000,ALERT,210.80,299.37,59.959,1451686503,"274151322000085","219011344069620",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,583217.0,583217.0,3494,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1451686506,101178.00
01/01/2016 17:15,2,0.000,ALERT,211.93,300.27,59.965,1451686503,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,302785.1,302785.1,9676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686508,101179.00
01/01/2016 17:15,2,0.000,ALERT,211.48,300.87,59.986,1451686503,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,304006.0,304006.0,9645,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1451686510,101180.00
01/01/2016 17:15,2,0.000,ALERT,210.80,300.27,59.954,1451686503,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,308603.8,308603.8,14306,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686512,101181.00
