ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 17:15,2,0.000,ALERT,210.35,299.37,59.965,1451686503,"274151322000052","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,590737.6,590737.6,3508,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686514,101182.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.27,59.954,1451686503,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,313304.9,313304.9,14298,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1451686516,101183.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.57,59.965,1451686503,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,311759.6,311759.6,14350,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686518,101184.00
01/01/2016 17:15,2,0.000,ALERT,211.48,300.87,59.970,1451686503,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,306611.6,306611.6,14300,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451686520,101185.00
01/01/2016 17:15,2,0.000,ALERT,210.80,300.27,59.970,1451686503,"201051344000955","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,315735.0,315735.0,14278,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1451686522,101186.00
01/01/2016 17:15,2,0.000,ALERT,210.57,298.77,59.896,1451686503,"274151322000094","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,476331.1,476331.1,3687,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686524,101187.00
01/01/2016 17:15,2,0.000,ALERT,211.25,301.47,59.912,1451686503,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,317395.3,317395.3,9656,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686526,101188.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.87,59.917,1451686503,"201051344000890","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,314067.8,314067.8,14358,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686528,101189.00
01/01/2016 17:15,2,0.000,ALERT,211.03,299.97,59.917,1451686503,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,315843.1,315843.1,14306,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686530,101190.00
01/01/2016 17:15,2,0.000,ALERT,211.25,299.97,59.891,1451686503,"201051344000417","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,309996.4,309996.4,14371,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686531,101191.00
01/01/2016 17:15,2,0.000,ALERT,210.80,300.27,59.981,1451686503,"274151322000083","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,585134.3,585134.3,3538,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686533,101192.00
01/01/2016 17:15,2,0.000,ALERT,211.25,299.07,59.864,1451686503,"274151322000076","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,621480.7,621480.7,3517,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686535,101193.00
01/01/2016 17:15,2,0.000,ALERT,211.25,301.47,59.896,1451686503,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,301592.9,301592.9,9619,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1451686537,101194.00
01/01/2016 17:15,2,0.000,ALERT,210.80,300.87,59.949,1451686503,"274151322000095","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,614383.5,614383.5,3546,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686539,101195.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.57,59.917,1451686503,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,301748.2,301748.2,9652,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686540,101196.00
01/01/2016 17:15,2,0.000,ALERT,211.03,299.37,59.928,1451686503,"201051344001025","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,313945.6,313945.6,14285,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1451686542,101197.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.57,59.870,1451686503,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,311756.9,311756.9,9665,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686544,101198.00
01/01/2016 17:15,2,0.000,ALERT,211.70,300.57,59.970,1451686503,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,308831.8,308831.8,9647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1451686546,101199.00
01/01/2016 17:15,2,0.000,ALERT,211.48,300.27,59.965,1451686503,"201051344000685","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,315384.2,315384.2,14337,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686548,101200.00
01/01/2016 17:15,2,0.000,ALERT,211.03,299.67,59.991,1451686503,"201051344000917","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,313066.0,313066.0,14336,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686550,101201.00
01/01/2016 17:15,2,0.000,ALERT,211.25,300.57,59.986,1451686503,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,316153.3,316153.3,14341,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686552,101202.00
01/01/2016 17:15,2,0.000,ALERT,211.03,299.67,59.991,1451686503,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,310339.6,310339.6,14312,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686553,101203.00
01/01/2016 17:15,2,0.000,ALERT,210.12,299.07,59.917,1451686503,"274151322000088","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,568369.2,568369.2,3478,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1451686555,101204.00
01/01/2016 17:15,2,0.000,ALERT,211.25,298.77,59.954,1451686503,"274151322000068","219011344069620",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,476265.0,476265.0,3681,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686557,101205.00
01/01/2016 17:15,2,0.000,ALERT,210.80,300.27,59.938,1451686503,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,306868.7,306868.7,14293,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1451686559,101206.00
01/01/2016 17:15,2,0.000,ALERT,210.80,301.77,59.970,1451686503,"201051344000594","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,312848.7,312848.7,9664,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686560,101207.00
01/01/2016 17:15,2,0.000,ALERT,211.03,299.97,59.975,1451686503,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,313269.2,313269.2,14308,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1451686562,101208.00
01/01/2016 17:15,2,0.000,ALERT,210.57,299.07,59.970,1451686503,"274151322000054","219011344069620",0.00,0.50,0,295.46,301.17,0.0,0.0,0.000,580471.5,580471.5,3483,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686564,101209.00
01/01/2016 17:15,2,0.000,ALERT,211.48,300.87,59.917,1451686503,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,301962.5,301962.5,9645,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686566,101210.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.27,59.986,1451686503,"201051344001093","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,311636.8,311636.8,14311,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1451686568,101211.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.57,59.933,1451686503,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,315129.8,315129.8,9616,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1451686570,101212.00
01/01/2016 17:15,2,0.000,ALERT,211.48,299.97,59.933,1451686503,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,308836.5,308836.5,9646,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686571,101213.00
01/01/2016 17:15,2,0.000,ALERT,211.25,301.17,59.970,1451686503,"201051344000569","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,316650.7,316650.7,9607,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1451686573,101214.00
01/01/2016 17:15,2,0.000,ALERT,211.03,300.57,59.965,1451686503,"201051344000983","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,311692.9,311692.9,9636,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1451686575,101215.00
01/01/2016 17:15,2,0.000,ALERT,211.48,300.57,59.922,1451686503,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,307063.9,307063.9,9677,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451686577,101216.00
01/01/2016 17:15,2,0.000,ALERT,211.70,301.17,59.912,1451686503,"201051344000576","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,309666.7,309666.7,9616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1451686579,101217.00
01/01/2016 17:15,2,0.000,ALERT,210.57,298.47,59.954,1451686503,"274151322000087","219011344069620",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,555909.0,555909.0,3517,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451686581,101218.00
01/01/2016 17:30,2,0.000,ALERT,211.48,300.57,59.965,1451687404,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,310063.7,310063.7,9625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687406,101219.00
01/01/2016 17:30,2,0.000,ALERT,209.90,297.57,59.949,1451687404,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,583217.0,583217.0,3496,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687407,101220.00
01/01/2016 17:30,2,0.000,ALERT,211.70,300.57,59.954,1451687404,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,302785.1,302785.1,9678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687409,101221.00
01/01/2016 17:30,2,0.000,ALERT,211.03,300.57,59.944,1451687404,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,304006.0,304006.0,9647,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687411,101222.00
01/01/2016 17:30,2,0.000,ALERT,210.12,299.37,59.959,1451687404,"201051344000646","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,308603.8,308603.8,14308,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687413,101223.00
01/01/2016 17:30,2,0.000,ALERT,209.44,296.96,59.996,1451687404,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,590737.6,590737.6,3510,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687414,101224.00
01/01/2016 17:30,2,0.000,ALERT,210.35,299.37,59.933,1451687404,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,313304.9,313304.9,14300,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687416,101225.00
01/01/2016 17:30,2,0.000,ALERT,209.90,299.37,59.954,1451687404,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,311759.6,311759.6,14352,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687418,101226.00
01/01/2016 17:30,2,0.000,ALERT,210.35,299.67,59.965,1451687404,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,306611.6,306611.6,14302,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687420,101227.00
01/01/2016 17:30,2,0.000,ALERT,209.67,299.07,59.933,1451687404,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315735.0,315735.0,14280,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687422,101228.00
01/01/2016 17:30,2,0.000,ALERT,209.67,296.36,59.981,1451687404,"274151322000094","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,476331.1,476331.1,3689,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687424,101229.00
01/01/2016 17:30,2,0.000,ALERT,211.03,301.17,59.954,1451687404,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,317395.3,317395.3,9658,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687425,101230.00
01/01/2016 17:30,2,0.000,ALERT,209.90,299.37,59.991,1451687404,"201051344000890","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,314067.8,314067.8,14360,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687427,101231.00
01/01/2016 17:30,2,0.000,ALERT,210.12,298.77,59.991,1451687404,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,315843.1,315843.1,14308,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687429,101232.00
01/01/2016 17:30,2,0.000,ALERT,210.35,298.47,59.986,1451687404,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,309996.4,309996.4,14373,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687431,101233.00
01/01/2016 17:30,2,0.000,ALERT,209.67,297.26,59.965,1451687404,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,585134.3,585134.3,3540,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687433,101234.00
01/01/2016 17:30,2,0.000,ALERT,210.35,297.57,59.986,1451687404,"274151322000076","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,621480.7,621480.7,3519,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687435,101235.00
01/01/2016 17:30,2,0.000,ALERT,211.03,301.17,59.949,1451687404,"201051344000868","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,301592.9,301592.9,9621,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687437,101236.00
01/01/2016 17:30,2,0.000,ALERT,209.67,298.77,59.991,1451687404,"274151322000095","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,614383.5,614383.5,3548,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687439,101237.00
01/01/2016 17:30,2,0.000,ALERT,210.80,300.27,59.986,1451687404,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,301748.2,301748.2,9654,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687440,101238.00
01/01/2016 17:30,2,0.000,ALERT,209.90,298.17,59.981,1451687404,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,313945.6,313945.6,14287,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687442,101239.00
01/01/2016 17:30,2,0.000,ALERT,210.80,300.57,59.991,1451687404,"201051344000458","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,311756.9,311756.9,9667,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687444,101240.00
01/01/2016 17:30,2,0.000,ALERT,211.48,300.57,59.986,1451687404,"201051344000853","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,308831.8,308831.8,9649,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687446,101241.00
01/01/2016 17:30,2,0.000,ALERT,210.35,299.07,59.981,1451687404,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,315384.2,315384.2,14339,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687447,101242.00
01/01/2016 17:30,2,0.000,ALERT,210.35,298.47,59.975,1451687404,"201051344000917","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,313066.0,313066.0,14338,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687449,101243.00
01/01/2016 17:30,2,0.000,ALERT,210.35,299.37,59.981,1451687404,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,316153.3,316153.3,14343,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687451,101244.00
01/01/2016 17:30,2,0.000,ALERT,210.12,298.17,59.975,1451687404,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,310339.6,310339.6,14314,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687453,101245.00
01/01/2016 17:30,2,0.000,ALERT,208.99,297.57,59.975,1451687404,"274151322000088","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,568369.2,568369.2,3480,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687455,101246.00
01/01/2016 17:30,2,0.000,ALERT,210.35,296.96,59.996,1451687404,"274151322000068","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,476265.0,476265.0,3683,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687456,101247.00
01/01/2016 17:30,2,0.000,ALERT,210.57,300.27,59.975,1451687404,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,306868.7,306868.7,14295,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687458,101248.00
01/01/2016 17:30,2,0.000,ALERT,210.57,300.87,59.954,1451687404,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,312848.7,312848.7,9666,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687460,101249.00
01/01/2016 17:30,2,0.000,ALERT,211.03,299.97,59.965,1451687404,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,313269.2,313269.2,14310,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687462,101250.00
01/01/2016 17:30,2,0.000,ALERT,209.67,297.57,59.954,1451687404,"274151322000054","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,580471.5,580471.5,3485,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687464,101251.00
01/01/2016 17:30,2,0.000,ALERT,211.25,299.97,59.959,1451687404,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,301962.5,301962.5,9647,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687465,101252.00
01/01/2016 17:30,2,0.000,ALERT,210.80,300.27,59.959,1451687404,"201051344001093","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,311636.8,311636.8,14313,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687467,101253.00
01/01/2016 17:30,2,0.000,ALERT,211.03,300.27,59.949,1451687404,"201051344000900","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,315129.8,315129.8,9618,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687469,101254.00
01/01/2016 17:30,2,0.000,ALERT,211.25,299.97,59.949,1451687404,"201051344000648","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,308836.5,308836.5,9648,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687471,101255.00
01/01/2016 17:30,2,0.000,ALERT,211.48,301.17,59.954,1451687404,"201051344000569","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,316650.7,316650.7,9609,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687473,101256.00
01/01/2016 17:30,2,0.000,ALERT,211.03,300.57,59.981,1451687404,"201051344000983","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,311692.9,311692.9,9638,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451687474,101257.00
01/01/2016 17:30,2,0.000,ALERT,211.25,300.57,59.970,1451687404,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,307063.9,307063.9,9679,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687476,101258.00
01/01/2016 17:30,2,0.000,ALERT,211.70,301.47,59.959,1451687404,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,309666.7,309666.7,9618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687478,101259.00
01/01/2016 17:30,2,0.000,ALERT,209.67,296.66,59.954,1451687404,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,555909.0,555909.0,3519,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451687480,101260.00
01/01/2016 17:45,2,0.000,ALERT,211.70,300.57,59.954,1451688303,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,310063.7,310063.7,9627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688305,101261.00
01/01/2016 17:45,2,0.000,ALERT,210.57,298.47,59.954,1451688303,"274151322000085","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,583217.0,583217.0,3498,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688307,101262.00
01/01/2016 17:45,2,0.000,ALERT,211.70,300.27,59.938,1451688303,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,302785.1,302785.1,9680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688309,101263.00
01/01/2016 17:45,2,0.000,ALERT,211.48,300.57,59.970,1451688303,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,304006.0,304006.0,9649,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688310,101264.00
01/01/2016 17:45,2,0.000,ALERT,210.80,300.27,59.896,1451688303,"201051344000646","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,308603.8,308603.8,14310,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688312,101265.00
01/01/2016 17:45,2,0.000,ALERT,210.35,299.37,59.959,1451688303,"274151322000052","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,590737.6,590737.6,3512,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688314,101266.00
01/01/2016 17:45,2,0.000,ALERT,211.25,300.57,59.917,1451688303,"201051344000585","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,313304.9,313304.9,14302,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688316,101267.00
01/01/2016 17:45,2,0.000,ALERT,211.03,300.57,59.949,1451688303,"201051344001230","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,311759.6,311759.6,14354,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688318,101268.00
01/01/2016 17:45,2,0.000,ALERT,211.48,301.17,59.949,1451688303,"201051344000582","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,306611.6,306611.6,14304,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688320,101269.00
01/01/2016 17:45,2,0.000,ALERT,210.80,300.27,59.970,1451688303,"201051344000955","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,315735.0,315735.0,14282,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688322,101270.00
01/01/2016 17:45,2,0.000,ALERT,210.80,298.17,59.959,1451688303,"274151322000094","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,476331.1,476331.1,3691,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688324,101271.00
01/01/2016 17:45,2,0.000,ALERT,211.25,300.87,59.949,1451688303,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,317395.3,317395.3,9660,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688326,101272.00
01/01/2016 17:45,2,0.000,ALERT,210.80,300.57,59.986,1451688303,"201051344000890","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,314067.8,314067.8,14362,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688327,101273.00
01/01/2016 17:45,2,0.000,ALERT,211.03,300.27,59.954,1451688303,"201051344000438","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,315843.1,315843.1,14310,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688329,101274.00
01/01/2016 17:45,2,0.000,ALERT,211.25,299.67,60.007,1451688303,"201051344000417","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,309996.4,309996.4,14375,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688331,101275.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.07,59.933,1451688303,"274151322000083","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,585134.3,585134.3,3542,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688333,101276.00
01/01/2016 17:45,2,0.000,ALERT,211.48,298.77,59.975,1451688303,"274151322000076","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,621480.7,621480.7,3521,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688335,101277.00
01/01/2016 17:45,2,0.000,ALERT,211.25,300.87,60.018,1451688303,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,301592.9,301592.9,9623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688337,101278.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.97,59.954,1451688303,"274151322000095","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,614383.5,614383.5,3550,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688338,101279.00
01/01/2016 17:45,2,0.000,ALERT,211.03,299.97,59.991,1451688303,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,301748.2,301748.2,9656,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688340,101280.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.67,59.965,1451688303,"201051344001025","219011344069620",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,313945.6,313945.6,14289,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688342,101281.00
01/01/2016 17:45,2,0.000,ALERT,211.03,300.57,59.996,1451688303,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,311756.9,311756.9,9669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688344,101282.00
01/01/2016 17:45,2,0.000,ALERT,211.48,299.97,59.981,1451688303,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,308831.8,308831.8,9651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688345,101283.00
01/01/2016 17:45,2,0.000,ALERT,211.25,299.97,59.981,1451688303,"201051344000685","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,315384.2,315384.2,14341,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688347,101284.00
01/01/2016 17:45,2,0.000,ALERT,211.03,299.67,59.996,1451688303,"201051344000917","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,313066.0,313066.0,14340,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688349,101285.00
01/01/2016 17:45,2,0.000,ALERT,211.25,300.27,60.002,1451688303,"201051344001145","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,316153.3,316153.3,14345,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688351,101286.00
01/01/2016 17:45,2,0.000,ALERT,211.03,299.67,59.981,1451688303,"201051344000651","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,310339.6,310339.6,14316,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688353,101287.00
01/01/2016 17:45,2,0.000,ALERT,210.35,298.47,59.959,1451688303,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,568369.2,568369.2,3482,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688355,101288.00
01/01/2016 17:45,2,0.000,ALERT,211.48,298.47,59.991,1451688303,"274151322000068","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,476265.0,476265.0,3685,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688357,101289.00
01/01/2016 17:45,2,0.000,ALERT,210.57,299.97,59.991,1451688303,"201051344001135","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,306868.7,306868.7,14297,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688358,101290.00
01/01/2016 17:45,2,0.000,ALERT,210.80,300.87,60.007,1451688303,"201051344000594","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,312848.7,312848.7,9668,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688360,101291.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.37,59.981,1451688303,"201051344001203","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,313269.2,313269.2,14312,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688362,101292.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.37,59.991,1451688303,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,580471.5,580471.5,3487,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688364,101293.00
01/01/2016 17:45,2,0.000,ALERT,211.48,299.67,60.002,1451688303,"201051344000867","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,301962.5,301962.5,9649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688365,101294.00
01/01/2016 17:45,2,0.000,ALERT,210.80,299.97,59.970,1451688303,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,311636.8,311636.8,14315,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688367,101295.00
01/01/2016 17:45,2,0.000,ALERT,211.03,299.97,59.986,1451688303,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,315129.8,315129.8,9620,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688369,101296.00
01/01/2016 17:45,2,0.000,ALERT,211.25,299.07,59.986,1451688303,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,308836.5,308836.5,9650,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451688371,101297.00
01/01/2016 17:45,2,0.000,ALERT,211.03,300.57,59.970,1451688303,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,316650.7,316650.7,9611,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688373,101298.00
01/01/2016 17:45,2,0.000,ALERT,211.03,300.27,59.986,1451688303,"201051344000983","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,311692.9,311692.9,9640,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688374,101299.00
01/01/2016 17:45,2,0.000,ALERT,211.03,299.97,59.996,1451688303,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,307063.9,307063.9,9681,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688376,101300.00
01/01/2016 17:45,2,0.000,ALERT,211.48,300.57,59.986,1451688303,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,309666.7,309666.7,9620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688378,101301.00
01/01/2016 17:45,2,0.000,ALERT,210.57,298.17,59.959,1451688303,"274151322000087","219011344069620",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,555909.0,555909.0,3521,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451688380,101302.00
01/01/2016 18:00,2,0.000,ALERT,212.16,301.47,59.986,1451689203,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,310063.7,310063.7,9629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689205,101303.00
01/01/2016 18:00,2,0.000,ALERT,211.25,299.67,59.938,1451689203,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,583217.0,583217.0,3500,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689207,101304.00
01/01/2016 18:00,2,0.000,ALERT,212.38,301.47,59.965,1451689203,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,302785.1,302785.1,9682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689209,101305.00
01/01/2016 18:00,2,0.000,ALERT,211.93,301.77,59.959,1451689203,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,304006.0,304006.0,9651,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689211,101306.00
01/01/2016 18:00,2,0.000,ALERT,211.25,300.27,59.975,1451689203,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,308603.8,308603.8,14312,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689213,101307.00
01/01/2016 18:00,2,0.000,ALERT,211.03,300.27,59.891,1451689203,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,590737.6,590737.6,3514,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689214,101308.00
01/01/2016 18:00,2,0.000,ALERT,211.48,300.57,59.959,1451689203,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,313304.9,313304.9,14304,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689216,101309.00
01/01/2016 18:00,2,0.000,ALERT,211.48,301.17,60.012,1451689203,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,311759.6,311759.6,14356,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689218,101310.00
01/01/2016 18:00,2,0.000,ALERT,211.93,301.47,59.996,1451689203,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,306611.6,306611.6,14306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689220,101311.00
01/01/2016 18:00,2,0.000,ALERT,211.03,300.27,59.996,1451689203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315735.0,315735.0,14284,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689222,101312.00
01/01/2016 18:00,2,0.000,ALERT,211.25,298.77,59.954,1451689203,"274151322000094","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,476331.1,476331.1,3693,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689224,101313.00
01/01/2016 18:00,2,0.000,ALERT,211.70,302.37,59.996,1451689203,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,317395.3,317395.3,9662,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689226,101314.00
01/01/2016 18:00,2,0.000,ALERT,211.25,300.57,59.970,1451689203,"201051344000890","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,314067.8,314067.8,14364,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689227,101315.00
01/01/2016 18:00,2,0.000,ALERT,211.48,300.27,59.991,1451689203,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,315843.1,315843.1,14312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689229,101316.00
01/01/2016 18:00,2,0.000,ALERT,211.70,299.97,59.970,1451689203,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,309996.4,309996.4,14377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689231,101317.00
01/01/2016 18:00,2,0.000,ALERT,211.03,299.67,59.986,1451689203,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,585134.3,585134.3,3544,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689233,101318.00
01/01/2016 18:00,2,0.000,ALERT,211.48,299.37,60.012,1451689203,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,621480.7,621480.7,3523,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689234,101319.00
01/01/2016 18:00,2,0.000,ALERT,211.70,302.37,60.007,1451689203,"201051344000868","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,301592.9,301592.9,9625,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689236,101320.00
01/01/2016 18:00,2,0.000,ALERT,211.25,300.27,60.012,1451689203,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,614383.5,614383.5,3552,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689238,101321.00
01/01/2016 18:00,2,0.000,ALERT,211.48,301.17,59.933,1451689203,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,301748.2,301748.2,9658,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689240,101322.00
01/01/2016 18:00,2,0.000,ALERT,211.25,299.97,59.970,1451689203,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,313945.6,313945.6,14291,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689242,101323.00
01/01/2016 18:00,2,0.000,ALERT,211.70,301.77,59.970,1451689203,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,311756.9,311756.9,9671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689244,101324.00
01/01/2016 18:00,2,0.000,ALERT,212.16,301.17,60.012,1451689203,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,308831.8,308831.8,9653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689245,101325.00
01/01/2016 18:00,2,0.000,ALERT,211.70,300.57,59.975,1451689203,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,315384.2,315384.2,14343,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689247,101326.00
