ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 18:00,2,0.000,ALERT,211.48,299.97,60.007,1451689203,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,313066.0,313066.0,14342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689249,101327.00
01/01/2016 18:00,2,0.000,ALERT,211.70,300.87,60.028,1451689203,"201051344001145","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,316153.3,316153.3,14347,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689251,101328.00
01/01/2016 18:00,2,0.000,ALERT,211.70,299.97,59.996,1451689203,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,310339.6,310339.6,14318,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689252,101329.00
01/01/2016 18:00,2,0.000,ALERT,210.80,298.77,59.991,1451689203,"274151322000088","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,568369.2,568369.2,3484,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689254,101330.00
01/01/2016 18:00,2,0.000,ALERT,211.93,298.77,59.996,1451689203,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.27,0.0,0.0,0.000,476265.0,476265.0,3687,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689256,101331.00
01/01/2016 18:00,2,0.000,ALERT,211.03,300.27,60.012,1451689203,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,306868.7,306868.7,14299,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689258,101332.00
01/01/2016 18:00,2,0.000,ALERT,211.48,302.07,60.002,1451689203,"201051344000594","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,312848.7,312848.7,9670,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689260,101333.00
01/01/2016 18:00,2,0.000,ALERT,211.70,300.27,59.965,1451689203,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,313269.2,313269.2,14314,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689262,101334.00
01/01/2016 18:00,2,0.000,ALERT,210.80,299.07,59.959,1451689203,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,580471.5,580471.5,3489,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689263,101335.00
01/01/2016 18:00,2,0.000,ALERT,211.93,300.87,59.959,1451689203,"201051344000867","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,301962.5,301962.5,9651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689265,101336.00
01/01/2016 18:00,2,0.000,ALERT,211.48,300.57,59.949,1451689203,"201051344001093","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,311636.8,311636.8,14317,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451689267,101337.00
01/01/2016 18:00,2,0.000,ALERT,211.48,301.17,59.970,1451689203,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,315129.8,315129.8,9622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689269,101338.00
01/01/2016 18:00,2,0.000,ALERT,211.93,300.57,59.986,1451689203,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,308836.5,308836.5,9652,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689271,101339.00
01/01/2016 18:00,2,0.000,ALERT,211.93,302.07,60.002,1451689203,"201051344000569","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,316650.7,316650.7,9613,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689272,101340.00
01/01/2016 18:00,2,0.000,ALERT,211.70,301.47,59.975,1451689203,"201051344000983","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,311692.9,311692.9,9642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689274,101341.00
01/01/2016 18:00,2,0.000,ALERT,211.93,301.47,59.949,1451689203,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,307063.9,307063.9,9683,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689276,101342.00
01/01/2016 18:00,2,0.000,ALERT,212.38,302.07,60.002,1451689203,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,309666.7,309666.7,9622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689278,101343.00
01/01/2016 18:00,2,0.000,ALERT,211.03,298.47,59.928,1451689203,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,555909.0,555909.0,3523,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451689280,101344.00
01/01/2016 18:15,2,0.000,ALERT,211.93,301.17,59.944,1451690103,"201051344000645","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,310063.7,310063.7,9631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690105,101345.00
01/01/2016 18:15,2,0.000,ALERT,211.03,298.77,59.981,1451690103,"274151322000085","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,583217.0,583217.0,3502,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690107,101346.00
01/01/2016 18:15,2,0.000,ALERT,212.16,300.87,59.986,1451690103,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,302785.1,302785.1,9684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690108,101347.00
01/01/2016 18:15,2,0.000,ALERT,211.48,301.17,59.970,1451690103,"201051344000469","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,304006.0,304006.0,9653,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690110,101348.00
01/01/2016 18:15,2,0.000,ALERT,211.25,300.27,59.981,1451690103,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,308603.8,308603.8,14314,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690112,101349.00
01/01/2016 18:15,2,0.000,ALERT,210.80,299.07,59.959,1451690103,"274151322000052","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,590737.6,590737.6,3516,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690114,101350.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.27,59.965,1451690103,"201051344000585","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,313304.9,313304.9,14306,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690116,101351.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.57,59.959,1451690103,"201051344001230","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,311759.6,311759.6,14358,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690118,101352.00
01/01/2016 18:15,2,0.000,ALERT,211.93,300.87,59.959,1451690103,"201051344000582","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,306611.6,306611.6,14308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690120,101353.00
01/01/2016 18:15,2,0.000,ALERT,211.03,300.27,59.965,1451690103,"201051344000955","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,315735.0,315735.0,14286,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690121,101354.00
01/01/2016 18:15,2,0.000,ALERT,211.03,298.17,59.991,1451690103,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,476331.1,476331.1,3695,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690123,101355.00
01/01/2016 18:15,2,0.000,ALERT,211.48,301.47,59.954,1451690103,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,317395.3,317395.3,9664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690125,101356.00
01/01/2016 18:15,2,0.000,ALERT,211.25,300.57,59.938,1451690103,"201051344000890","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,314067.8,314067.8,14366,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690127,101357.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.27,59.954,1451690103,"201051344000438","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,315843.1,315843.1,14314,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690129,101358.00
01/01/2016 18:15,2,0.000,ALERT,211.70,299.67,59.986,1451690103,"201051344000417","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,309996.4,309996.4,14379,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690130,101359.00
01/01/2016 18:15,2,0.000,ALERT,211.25,299.67,59.986,1451690103,"274151322000083","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,585134.3,585134.3,3546,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690132,101360.00
01/01/2016 18:15,2,0.000,ALERT,211.70,299.37,59.996,1451690103,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,621480.7,621480.7,3525,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690134,101361.00
01/01/2016 18:15,2,0.000,ALERT,211.48,301.17,59.986,1451690103,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,301592.9,301592.9,9627,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690136,101362.00
01/01/2016 18:15,2,0.000,ALERT,211.03,300.57,59.991,1451690103,"274151322000095","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,614383.5,614383.5,3554,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690138,101363.00
01/01/2016 18:15,2,0.000,ALERT,211.25,300.27,59.996,1451690103,"201051344000988","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,301748.2,301748.2,9660,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690139,101364.00
01/01/2016 18:15,2,0.000,ALERT,211.25,299.37,59.954,1451690103,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,313945.6,313945.6,14293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690141,101365.00
01/01/2016 18:15,2,0.000,ALERT,211.25,300.87,59.996,1451690103,"201051344000458","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,311756.9,311756.9,9673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690143,101366.00
01/01/2016 18:15,2,0.000,ALERT,211.93,300.57,59.970,1451690103,"201051344000853","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,308831.8,308831.8,9655,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690145,101367.00
01/01/2016 18:15,2,0.000,ALERT,211.70,300.27,59.975,1451690103,"201051344000685","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,315384.2,315384.2,14345,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690147,101368.00
01/01/2016 18:15,2,0.000,ALERT,211.70,299.97,59.986,1451690103,"201051344000917","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,313066.0,313066.0,14344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690148,101369.00
01/01/2016 18:15,2,0.000,ALERT,211.93,300.87,59.996,1451690103,"201051344001145","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,316153.3,316153.3,14349,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690150,101370.00
01/01/2016 18:15,2,0.000,ALERT,211.48,299.97,59.965,1451690103,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,310339.6,310339.6,14320,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690152,101371.00
01/01/2016 18:15,2,0.000,ALERT,210.57,299.37,59.965,1451690103,"274151322000088","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,568369.2,568369.2,3486,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690154,101372.00
01/01/2016 18:15,2,0.000,ALERT,211.70,298.47,60.023,1451690103,"274151322000068","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,476265.0,476265.0,3689,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690156,101373.00
01/01/2016 18:15,2,0.000,ALERT,211.25,300.57,60.002,1451690103,"201051344001135","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,306868.7,306868.7,14301,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690158,101374.00
01/01/2016 18:15,2,0.000,ALERT,211.25,301.77,59.991,1451690103,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,312848.7,312848.7,9672,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690159,101375.00
01/01/2016 18:15,2,0.000,ALERT,211.48,299.97,59.959,1451690103,"201051344001203","219011344069620",0.00,-3.00,0,298.17,304.78,0.0,0.0,0.000,313269.2,313269.2,14316,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690161,101376.00
01/01/2016 18:15,2,0.000,ALERT,211.03,299.67,59.981,1451690103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,580471.5,580471.5,3491,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690163,101377.00
01/01/2016 18:15,2,0.000,ALERT,211.93,300.57,59.981,1451690103,"201051344000867","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,301962.5,301962.5,9653,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690165,101378.00
01/01/2016 18:15,2,0.000,ALERT,211.48,299.97,60.002,1451690103,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,311636.8,311636.8,14319,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690167,101379.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.87,59.970,1451690103,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315129.8,315129.8,9624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690169,101380.00
01/01/2016 18:15,2,0.000,ALERT,211.93,300.57,60.007,1451690103,"201051344000648","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,308836.5,308836.5,9654,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690170,101381.00
01/01/2016 18:15,2,0.000,ALERT,211.70,301.47,59.970,1451690103,"201051344000569","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,316650.7,316650.7,9615,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690172,101382.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.87,59.986,1451690103,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,311692.9,311692.9,9644,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690174,101383.00
01/01/2016 18:15,2,0.000,ALERT,211.48,300.57,59.996,1451690103,"201051344001158","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,307063.9,307063.9,9685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690176,101384.00
01/01/2016 18:15,2,0.000,ALERT,211.93,301.17,60.023,1451690103,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,309666.7,309666.7,9624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451690178,101385.00
01/01/2016 18:15,2,0.000,ALERT,211.03,298.17,59.970,1451690103,"274151322000087","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,555909.0,555909.0,3525,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451690180,101386.00
01/01/2016 18:30,2,0.000,ALERT,211.93,300.57,59.975,1451691004,"201051344000645","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,310063.7,310063.7,9633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691006,101387.00
01/01/2016 18:30,2,0.000,ALERT,211.03,298.77,59.954,1451691004,"274151322000085","219011344069620",0.00,-2.00,0,286.74,302.68,0.0,0.0,0.000,583217.0,583217.0,3504,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691008,101388.00
01/01/2016 18:30,2,0.000,ALERT,212.16,300.27,59.981,1451691004,"201051344000633","219011344069620",0.00,-2.50,0,285.54,302.68,0.0,0.0,0.000,302785.1,302785.1,9686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691010,101389.00
01/01/2016 18:30,2,0.000,ALERT,211.70,300.27,59.975,1451691004,"201051344000469","219011344069620",0.00,-3.00,0,286.14,302.98,0.0,0.0,0.000,304006.0,304006.0,9655,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691012,101390.00
01/01/2016 18:30,2,0.000,ALERT,211.03,299.97,59.981,1451691004,"201051344000646","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,308603.8,308603.8,14316,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691013,101391.00
01/01/2016 18:30,2,0.000,ALERT,210.80,299.37,59.991,1451691004,"274151322000052","219011344069620",0.00,-2.00,0,286.74,303.58,0.0,0.0,0.000,590737.6,590737.6,3518,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691015,101392.00
01/01/2016 18:30,2,0.000,ALERT,211.48,300.57,59.986,1451691004,"201051344000585","219011344069620",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,313304.9,313304.9,14308,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691017,101393.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.57,59.965,1451691004,"201051344001230","219011344069620",0.00,-2.50,0,287.35,302.37,0.0,0.0,0.000,311759.6,311759.6,14360,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691019,101394.00
01/01/2016 18:30,2,0.000,ALERT,211.93,301.47,59.981,1451691004,"201051344000582","219011344069620",0.00,-3.00,0,287.95,302.98,0.0,0.0,0.000,306611.6,306611.6,14310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691021,101395.00
01/01/2016 18:30,2,0.000,ALERT,211.03,300.27,59.986,1451691004,"201051344000955","219011344069620",0.00,-2.50,0,287.05,301.77,0.0,0.0,0.000,315735.0,315735.0,14288,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691023,101396.00
01/01/2016 18:30,2,0.000,ALERT,211.25,298.17,59.986,1451691004,"274151322000094","219011344069620",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,476331.1,476331.1,3697,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691024,101397.00
01/01/2016 18:30,2,0.000,ALERT,211.48,301.17,59.991,1451691004,"201051344000579","219011344069620",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,317395.3,317395.3,9666,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691026,101398.00
01/01/2016 18:30,2,0.000,ALERT,211.03,300.57,59.949,1451691004,"201051344000890","219011344069620",0.00,-2.00,0,287.65,302.98,0.0,0.0,0.000,314067.8,314067.8,14368,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691028,101399.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.27,59.991,1451691004,"201051344000438","219011344069620",0.00,-3.00,0,287.35,302.37,0.0,0.0,0.000,315843.1,315843.1,14316,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691030,101400.00
01/01/2016 18:30,2,0.000,ALERT,211.70,299.67,59.959,1451691004,"201051344000417","219011344069620",0.00,-2.00,0,286.44,301.47,0.0,0.0,0.000,309996.4,309996.4,14381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691032,101401.00
01/01/2016 18:30,2,0.000,ALERT,211.25,299.67,60.023,1451691004,"274151322000083","219011344069620",0.00,-2.00,0,287.35,303.88,0.0,0.0,0.000,585134.3,585134.3,3548,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691033,101402.00
01/01/2016 18:30,2,0.000,ALERT,211.70,299.37,59.986,1451691004,"274151322000076","219011344069620",0.00,-2.50,0,286.74,303.28,0.0,0.0,0.000,621480.7,621480.7,3527,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691035,101403.00
01/01/2016 18:30,2,0.000,ALERT,211.48,301.47,59.965,1451691004,"201051344000868","219011344069620",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,301592.9,301592.9,9629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691037,101404.00
01/01/2016 18:30,2,0.000,ALERT,211.03,300.27,60.002,1451691004,"274151322000095","219011344069620",0.00,-3.00,0,287.95,303.88,0.0,0.0,0.000,614383.5,614383.5,3556,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691039,101405.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.57,60.034,1451691004,"201051344000988","219011344069620",0.00,-2.00,0,284.94,302.07,0.0,0.0,0.000,301748.2,301748.2,9662,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691041,101406.00
01/01/2016 18:30,2,0.000,ALERT,211.03,299.67,59.986,1451691004,"201051344001025","219011344069620",0.00,-3.00,0,286.44,302.68,0.0,0.0,0.000,313945.6,313945.6,14295,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691043,101407.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.57,59.986,1451691004,"201051344000458","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,311756.9,311756.9,9675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691044,101408.00
01/01/2016 18:30,2,0.000,ALERT,212.16,300.57,60.002,1451691004,"201051344000853","219011344069620",0.00,-2.50,0,286.74,302.68,0.0,0.0,0.000,308831.8,308831.8,9657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691046,101409.00
01/01/2016 18:30,2,0.000,ALERT,211.70,300.27,59.991,1451691004,"201051344000685","219011344069620",0.00,-2.00,0,287.05,302.37,0.0,0.0,0.000,315384.2,315384.2,14347,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691048,101410.00
01/01/2016 18:30,2,0.000,ALERT,211.48,299.97,59.996,1451691004,"201051344000917","219011344069620",0.00,-1.50,0,285.84,301.47,0.0,0.0,0.000,313066.0,313066.0,14346,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691050,101411.00
01/01/2016 18:30,2,0.000,ALERT,211.70,300.57,59.996,1451691004,"201051344001145","219011344069620",0.00,-2.50,0,287.35,303.28,0.0,0.0,0.000,316153.3,316153.3,14351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691051,101412.00
01/01/2016 18:30,2,0.000,ALERT,211.48,299.67,59.996,1451691004,"201051344000651","219011344069620",0.00,-3.50,0,286.74,301.77,0.0,0.0,0.000,310339.6,310339.6,14322,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691053,101413.00
01/01/2016 18:30,2,0.000,ALERT,210.57,298.47,59.991,1451691004,"274151322000088","219011344069620",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,568369.2,568369.2,3488,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691055,101414.00
01/01/2016 18:30,2,0.000,ALERT,211.93,298.77,59.991,1451691004,"274151322000068","219011344069620",0.00,-1.00,0,286.14,302.07,0.0,0.0,0.000,476265.0,476265.0,3691,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691057,101415.00
01/01/2016 18:30,2,0.000,ALERT,211.03,299.97,60.028,1451691004,"201051344001135","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,306868.7,306868.7,14303,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691059,101416.00
01/01/2016 18:30,2,0.000,ALERT,211.03,300.57,60.007,1451691004,"201051344000594","219011344069620",0.00,-2.50,0,287.05,303.28,0.0,0.0,0.000,312848.7,312848.7,9674,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691060,101417.00
01/01/2016 18:30,2,0.000,ALERT,211.48,299.97,60.002,1451691004,"201051344001203","219011344069620",0.00,-3.00,0,287.05,303.88,0.0,0.0,0.000,313269.2,313269.2,14318,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691063,101418.00
01/01/2016 18:30,2,0.000,ALERT,210.80,299.97,59.986,1451691004,"274151322000054","219011344069620",0.00,-1.50,0,287.05,303.28,0.0,0.0,0.000,580471.5,580471.5,3493,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691064,101419.00
01/01/2016 18:30,2,0.000,ALERT,211.70,299.97,59.996,1451691004,"201051344000867","219011344069620",0.00,-1.50,0,286.14,303.28,0.0,0.0,0.000,301962.5,301962.5,9655,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691066,101420.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.27,59.996,1451691004,"201051344001093","219011344069620",0.00,-1.50,0,287.05,302.07,0.0,0.0,0.000,311636.8,311636.8,14321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691068,101421.00
01/01/2016 18:30,2,0.000,ALERT,211.03,300.27,60.002,1451691004,"201051344000900","219011344069620",0.00,-2.50,0,286.74,302.68,0.0,0.0,0.000,315129.8,315129.8,9626,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691070,101422.00
01/01/2016 18:30,2,0.000,ALERT,211.70,299.67,60.002,1451691004,"201051344000648","219011344069620",0.00,-3.00,0,286.14,302.98,0.0,0.0,0.000,308836.5,308836.5,9656,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691072,101423.00
01/01/2016 18:30,2,0.000,ALERT,211.48,300.87,60.023,1451691004,"201051344000569","219011344069620",0.00,-2.00,0,287.35,303.88,0.0,0.0,0.000,316650.7,316650.7,9617,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691074,101424.00
01/01/2016 18:30,2,0.000,ALERT,211.25,300.57,59.996,1451691004,"201051344000983","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,311692.9,311692.9,9646,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691076,101425.00
01/01/2016 18:30,2,0.000,ALERT,211.48,300.27,60.023,1451691004,"201051344001158","219011344069620",0.00,-3.00,0,286.44,302.37,0.0,0.0,0.000,307063.9,307063.9,9687,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691077,101426.00
01/01/2016 18:30,2,0.000,ALERT,211.93,300.87,59.991,1451691004,"201051344000576","219011344069620",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,309666.7,309666.7,9626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691079,101427.00
01/01/2016 18:30,2,0.000,ALERT,211.25,298.77,59.991,1451691004,"274151322000087","219011344069620",0.00,-1.00,0,285.54,302.07,0.0,0.0,0.000,555909.0,555909.0,3527,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691081,101428.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.27,60.007,1451691903,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,310063.7,310063.7,9635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691905,101429.00
01/01/2016 18:45,2,0.000,ALERT,210.80,298.77,59.975,1451691903,"274151322000085","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,583217.0,583217.0,3506,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691907,101430.00
01/01/2016 18:45,2,0.000,ALERT,211.93,299.97,59.986,1451691903,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,302785.1,302785.1,9688,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691909,101431.00
01/01/2016 18:45,2,0.000,ALERT,211.48,300.27,59.981,1451691903,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,304006.0,304006.0,9657,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691911,101432.00
01/01/2016 18:45,2,0.000,ALERT,211.48,300.87,59.981,1451691903,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,308603.8,308603.8,14318,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691912,101433.00
01/01/2016 18:45,2,0.000,ALERT,210.57,298.47,59.981,1451691903,"274151322000052","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,590737.6,590737.6,3520,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691914,101434.00
01/01/2016 18:45,2,0.000,ALERT,211.93,301.17,59.981,1451691903,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313304.9,313304.9,14310,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691916,101435.00
01/01/2016 18:45,2,0.000,ALERT,211.70,301.17,59.975,1451691903,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,311759.6,311759.6,14362,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691918,101436.00
01/01/2016 18:45,2,0.000,ALERT,212.38,301.77,59.970,1451691903,"201051344000582","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,306611.6,306611.6,14312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691920,101437.00
01/01/2016 18:45,2,0.000,ALERT,211.25,300.87,60.018,1451691903,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315735.0,315735.0,14290,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691922,101438.00
01/01/2016 18:45,2,0.000,ALERT,210.80,298.77,60.002,1451691903,"274151322000094","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,476331.1,476331.1,3699,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691924,101439.00
01/01/2016 18:45,2,0.000,ALERT,211.48,300.87,59.986,1451691903,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,317395.3,317395.3,9668,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691926,101440.00
01/01/2016 18:45,2,0.000,ALERT,211.48,301.17,59.991,1451691903,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,314067.8,314067.8,14370,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691927,101441.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.87,59.986,1451691903,"201051344000438","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,315843.1,315843.1,14318,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691929,101442.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.27,59.970,1451691903,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,309996.4,309996.4,14383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691931,101443.00
01/01/2016 18:45,2,0.000,ALERT,211.03,299.37,59.981,1451691903,"274151322000083","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,585134.3,585134.3,3550,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691933,101444.00
01/01/2016 18:45,2,0.000,ALERT,211.48,299.37,59.981,1451691903,"274151322000076","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,621480.7,621480.7,3529,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691935,101445.00
01/01/2016 18:45,2,0.000,ALERT,211.25,301.17,59.991,1451691903,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,301592.9,301592.9,9631,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691936,101446.00
01/01/2016 18:45,2,0.000,ALERT,210.80,300.27,59.970,1451691903,"274151322000095","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,614383.5,614383.5,3558,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691938,101447.00
01/01/2016 18:45,2,0.000,ALERT,211.03,300.27,59.975,1451691903,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,301748.2,301748.2,9664,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691940,101448.00
01/01/2016 18:45,2,0.000,ALERT,211.48,299.97,60.002,1451691903,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,313945.6,313945.6,14297,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691942,101449.00
01/01/2016 18:45,2,0.000,ALERT,211.25,300.57,59.959,1451691903,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,311756.9,311756.9,9677,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691944,101450.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.27,59.975,1451691903,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,308831.8,308831.8,9659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691945,101451.00
01/01/2016 18:45,2,0.000,ALERT,212.16,300.87,60.012,1451691903,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,315384.2,315384.2,14349,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691947,101452.00
01/01/2016 18:45,2,0.000,ALERT,211.70,300.27,59.981,1451691903,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,313066.0,313066.0,14348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691949,101453.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.87,59.975,1451691903,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,316153.3,316153.3,14353,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691951,101454.00
01/01/2016 18:45,2,0.000,ALERT,211.70,300.27,59.922,1451691903,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,310339.6,310339.6,14324,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691953,101455.00
01/01/2016 18:45,2,0.000,ALERT,210.57,298.47,59.970,1451691903,"274151322000088","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,568369.2,568369.2,3490,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691954,101456.00
01/01/2016 18:45,2,0.000,ALERT,211.25,298.17,59.970,1451691903,"274151322000068","219011344069620",0.00,-1.50,0,296.36,299.67,0.0,0.0,0.000,476265.0,476265.0,3693,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691956,101457.00
01/01/2016 18:45,2,0.000,ALERT,211.25,300.57,59.965,1451691903,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,306868.7,306868.7,14305,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691958,101458.00
01/01/2016 18:45,2,0.000,ALERT,211.03,301.17,59.965,1451691903,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,312848.7,312848.7,9676,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691960,101459.00
01/01/2016 18:45,2,0.000,ALERT,211.70,300.27,59.965,1451691903,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,313269.2,313269.2,14320,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691962,101460.00
01/01/2016 18:45,2,0.000,ALERT,210.57,299.37,59.954,1451691903,"274151322000054","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,580471.5,580471.5,3495,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691963,101461.00
01/01/2016 18:45,2,0.000,ALERT,211.70,299.97,59.965,1451691903,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,301962.5,301962.5,9657,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691965,101462.00
01/01/2016 18:45,2,0.000,ALERT,211.70,300.57,59.922,1451691903,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,311636.8,311636.8,14323,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451691967,101463.00
01/01/2016 18:45,2,0.000,ALERT,211.25,300.27,59.954,1451691903,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,315129.8,315129.8,9628,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691969,101464.00
01/01/2016 18:45,2,0.000,ALERT,211.48,299.67,59.922,1451691903,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,308836.5,308836.5,9658,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691970,101465.00
01/01/2016 18:45,2,0.000,ALERT,211.48,300.87,59.954,1451691903,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,316650.7,316650.7,9619,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691972,101466.00
01/01/2016 18:45,2,0.000,ALERT,211.25,300.27,59.996,1451691903,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,311692.9,311692.9,9648,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691974,101467.00
01/01/2016 18:45,2,0.000,ALERT,211.48,300.57,59.975,1451691903,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,307063.9,307063.9,9689,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691976,101468.00
01/01/2016 18:45,2,0.000,ALERT,211.93,300.87,59.965,1451691903,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,309666.7,309666.7,9628,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691978,101469.00
01/01/2016 18:45,2,0.000,ALERT,211.03,297.87,59.986,1451691903,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,555909.0,555909.0,3529,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451691980,101470.00
01/01/2016 19:00,2,0.000,ALERT,212.16,301.47,59.965,1451692803,"201051344000645","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,310063.7,310063.7,9637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692805,101471.00
