ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 19:00,2,0.000,ALERT,211.48,299.67,59.965,1451692803,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,583217.0,583217.0,3508,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692807,101472.00
01/01/2016 19:00,2,0.000,ALERT,212.38,300.87,59.970,1451692803,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,302785.1,302785.1,9690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692809,101473.00
01/01/2016 19:00,2,0.000,ALERT,211.93,301.47,59.944,1451692803,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,304006.0,304006.0,9659,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692811,101474.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.17,59.965,1451692803,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,308603.8,308603.8,14320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692812,101475.00
01/01/2016 19:00,2,0.000,ALERT,211.25,299.67,59.933,1451692803,"274151322000052","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,590737.6,590737.6,3522,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692814,101476.00
01/01/2016 19:00,2,0.000,ALERT,211.93,301.47,59.959,1451692803,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,313304.9,313304.9,14312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692816,101477.00
01/01/2016 19:00,2,0.000,ALERT,211.70,301.77,59.965,1451692803,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,311759.6,311759.6,14364,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692818,101478.00
01/01/2016 19:00,2,0.000,ALERT,212.38,302.07,59.970,1451692803,"201051344000582","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,306611.6,306611.6,14314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692820,101479.00
01/01/2016 19:00,2,0.000,ALERT,211.25,300.87,59.970,1451692803,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,315735.0,315735.0,14292,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692821,101480.00
01/01/2016 19:00,2,0.000,ALERT,211.48,299.07,59.965,1451692803,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,476331.1,476331.1,3701,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692823,101481.00
01/01/2016 19:00,2,0.000,ALERT,211.70,302.07,59.965,1451692803,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,317395.3,317395.3,9670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692825,101482.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.47,59.965,1451692803,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,314067.8,314067.8,14372,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692827,101483.00
01/01/2016 19:00,2,0.000,ALERT,211.70,300.87,59.944,1451692803,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,315843.1,315843.1,14320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692829,101484.00
01/01/2016 19:00,2,0.000,ALERT,211.93,300.57,59.959,1451692803,"201051344000417","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,309996.4,309996.4,14385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692831,101485.00
01/01/2016 19:00,2,0.000,ALERT,211.70,300.87,59.965,1451692803,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,585134.3,585134.3,3552,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692832,101486.00
01/01/2016 19:00,2,0.000,ALERT,212.16,300.87,59.965,1451692803,"274151322000076","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621480.7,621480.7,3531,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692834,101487.00
01/01/2016 19:00,2,0.000,ALERT,211.48,302.07,59.975,1451692803,"201051344000868","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,301592.9,301592.9,9633,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692836,101488.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.17,59.970,1451692803,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,614383.5,614383.5,3560,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692838,101489.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.17,59.965,1451692803,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,301748.2,301748.2,9666,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692840,101490.00
01/01/2016 19:00,2,0.000,ALERT,211.48,300.57,59.981,1451692803,"201051344001025","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,313945.6,313945.6,14299,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692841,101491.00
01/01/2016 19:00,2,0.000,ALERT,211.70,301.77,59.959,1451692803,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,311756.9,311756.9,9679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692843,101492.00
01/01/2016 19:00,2,0.000,ALERT,212.16,301.17,59.975,1451692803,"201051344000853","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,308831.8,308831.8,9661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692845,101493.00
01/01/2016 19:00,2,0.000,ALERT,212.16,301.17,59.933,1451692803,"201051344000685","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,315384.2,315384.2,14351,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692847,101494.00
01/01/2016 19:00,2,0.000,ALERT,211.93,300.87,59.970,1451692803,"201051344000917","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,313066.0,313066.0,14350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692849,101495.00
01/01/2016 19:00,2,0.000,ALERT,211.93,301.47,59.965,1451692803,"201051344001145","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,316153.3,316153.3,14355,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692850,101496.00
01/01/2016 19:00,2,0.000,ALERT,211.93,300.57,59.970,1451692803,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,310339.6,310339.6,14326,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692852,101497.00
01/01/2016 19:00,2,0.000,ALERT,211.03,299.97,59.965,1451692803,"274151322000088","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,568369.2,568369.2,3492,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692854,101498.00
01/01/2016 19:00,2,0.000,ALERT,211.93,299.07,59.933,1451692803,"274151322000068","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,476265.0,476265.0,3695,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692856,101499.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.17,59.970,1451692803,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,306868.7,306868.7,14307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692858,101500.00
01/01/2016 19:00,2,0.000,ALERT,211.25,301.77,59.959,1451692803,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,312848.7,312848.7,9678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692859,101501.00
01/01/2016 19:00,2,0.000,ALERT,211.70,300.87,59.959,1451692803,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,313269.2,313269.2,14322,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692861,101502.00
01/01/2016 19:00,2,0.000,ALERT,211.48,300.57,59.970,1451692803,"274151322000054","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,580471.5,580471.5,3497,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692863,101503.00
01/01/2016 19:00,2,0.000,ALERT,211.93,300.87,59.965,1451692803,"201051344000867","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,301962.5,301962.5,9659,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692865,101504.00
01/01/2016 19:00,2,0.000,ALERT,211.70,300.87,59.965,1451692803,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,311636.8,311636.8,14325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692867,101505.00
01/01/2016 19:00,2,0.000,ALERT,211.48,301.17,59.965,1451692803,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,315129.8,315129.8,9630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692868,101506.00
01/01/2016 19:00,2,0.000,ALERT,211.93,300.57,59.986,1451692803,"201051344000648","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,308836.5,308836.5,9660,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692870,101507.00
01/01/2016 19:00,2,0.000,ALERT,211.93,302.07,59.959,1451692803,"201051344000569","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,316650.7,316650.7,9621,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692872,101508.00
01/01/2016 19:00,2,0.000,ALERT,211.70,301.77,59.954,1451692803,"201051344000983","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,311692.9,311692.9,9650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692874,101509.00
01/01/2016 19:00,2,0.000,ALERT,211.93,301.47,59.954,1451692803,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,307063.9,307063.9,9691,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692876,101510.00
01/01/2016 19:00,2,0.000,ALERT,212.38,302.07,59.954,1451692803,"201051344000576","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,309666.7,309666.7,9630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451692878,101511.00
01/01/2016 19:00,2,0.000,ALERT,211.48,299.37,59.949,1451692803,"274151322000087","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,555909.0,555909.0,3531,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451692880,101512.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.87,59.970,1451693703,"201051344000645","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,310063.7,310063.7,9639,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693705,101513.00
01/01/2016 19:15,2,0.000,ALERT,211.48,299.37,59.965,1451693703,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,583217.0,583217.0,3510,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693707,101514.00
01/01/2016 19:15,2,0.000,ALERT,212.38,301.17,59.965,1451693703,"201051344000633","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,302785.1,302785.1,9692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693709,101515.00
01/01/2016 19:15,2,0.000,ALERT,211.70,301.17,59.975,1451693703,"201051344000469","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,304006.0,304006.0,9661,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693711,101516.00
01/01/2016 19:15,2,0.000,ALERT,211.70,301.47,59.970,1451693703,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,308603.8,308603.8,14322,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693713,101517.00
01/01/2016 19:15,2,0.000,ALERT,210.80,299.37,59.970,1451693703,"274151322000052","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,590737.6,590737.6,3524,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693714,101518.00
01/01/2016 19:15,2,0.000,ALERT,212.16,301.77,59.954,1451693703,"201051344000585","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313304.9,313304.9,14314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693716,101519.00
01/01/2016 19:15,2,0.000,ALERT,211.93,301.77,60.002,1451693703,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,311759.6,311759.6,14366,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693718,101520.00
01/01/2016 19:15,2,0.000,ALERT,212.38,302.37,59.959,1451693703,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,306611.6,306611.6,14316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693720,101521.00
01/01/2016 19:15,2,0.000,ALERT,211.70,301.47,59.944,1451693703,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315735.0,315735.0,14294,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693722,101522.00
01/01/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1451693703,"274151322000094","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,476331.1,476331.1,3703,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693724,101523.00
01/01/2016 19:15,2,0.000,ALERT,211.70,301.77,59.981,1451693703,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,317395.3,317395.3,9672,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693726,101524.00
01/01/2016 19:15,2,0.000,ALERT,211.48,301.17,59.970,1451693703,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,314067.8,314067.8,14374,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693727,101525.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.87,59.975,1451693703,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,315843.1,315843.1,14322,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693729,101526.00
01/01/2016 19:15,2,0.000,ALERT,212.16,300.87,59.975,1451693703,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309996.4,309996.4,14387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693731,101527.00
01/01/2016 19:15,2,0.000,ALERT,211.25,299.37,59.965,1451693703,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,585134.3,585134.3,3554,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693733,101528.00
01/01/2016 19:15,2,0.000,ALERT,211.93,299.37,59.965,1451693703,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,621480.7,621480.7,3533,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693735,101529.00
01/01/2016 19:15,2,0.000,ALERT,211.48,301.47,59.975,1451693703,"201051344000868","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,301592.9,301592.9,9635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693737,101530.00
01/01/2016 19:15,2,0.000,ALERT,211.25,300.87,59.965,1451693703,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,614383.5,614383.5,3562,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693738,101531.00
01/01/2016 19:15,2,0.000,ALERT,211.25,300.57,59.981,1451693703,"201051344000988","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,301748.2,301748.2,9668,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693740,101532.00
01/01/2016 19:15,2,0.000,ALERT,211.70,300.57,59.965,1451693703,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,313945.6,313945.6,14301,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693742,101533.00
01/01/2016 19:15,2,0.000,ALERT,211.48,301.17,59.954,1451693703,"201051344000458","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,311756.9,311756.9,9681,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693744,101534.00
01/01/2016 19:15,2,0.000,ALERT,212.16,300.87,59.975,1451693703,"201051344000853","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,308831.8,308831.8,9663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693746,101535.00
01/01/2016 19:15,2,0.000,ALERT,212.16,301.17,59.986,1451693703,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315384.2,315384.2,14353,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693748,101536.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.57,59.975,1451693703,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313066.0,313066.0,14352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693749,101537.00
01/01/2016 19:15,2,0.000,ALERT,212.16,301.47,59.970,1451693703,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,316153.3,316153.3,14357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693751,101538.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.57,59.933,1451693703,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,310339.6,310339.6,14328,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693753,101539.00
01/01/2016 19:15,2,0.000,ALERT,210.80,299.37,59.938,1451693703,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,568369.2,568369.2,3494,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693755,101540.00
01/01/2016 19:15,2,0.000,ALERT,212.16,299.07,59.970,1451693703,"274151322000068","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,476265.0,476265.0,3697,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693757,101541.00
01/01/2016 19:15,2,0.000,ALERT,211.70,301.17,59.970,1451693703,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,306868.7,306868.7,14309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693758,101542.00
01/01/2016 19:15,2,0.000,ALERT,211.25,301.77,59.970,1451693703,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,312848.7,312848.7,9680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693760,101543.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.87,59.975,1451693703,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,313269.2,313269.2,14324,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693762,101544.00
01/01/2016 19:15,2,0.000,ALERT,211.03,299.37,59.970,1451693703,"274151322000054","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,580471.5,580471.5,3499,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693764,101545.00
01/01/2016 19:15,2,0.000,ALERT,211.93,300.57,59.981,1451693703,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,301962.5,301962.5,9661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693765,101546.00
01/01/2016 19:15,2,0.000,ALERT,211.70,300.87,59.944,1451693703,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,311636.8,311636.8,14327,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693767,101547.00
01/01/2016 19:15,2,0.000,ALERT,211.48,300.87,59.944,1451693703,"201051344000900","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,315129.8,315129.8,9632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693769,101548.00
01/01/2016 19:15,2,0.000,ALERT,211.70,300.27,59.991,1451693703,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,308836.5,308836.5,9662,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693771,101549.00
01/01/2016 19:15,2,0.000,ALERT,211.48,301.47,59.986,1451693703,"201051344000569","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,316650.7,316650.7,9623,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693773,101550.00
01/01/2016 19:15,2,0.000,ALERT,211.48,301.17,59.986,1451693703,"201051344000983","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,311692.9,311692.9,9652,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693775,101551.00
01/01/2016 19:15,2,0.000,ALERT,211.70,300.87,59.970,1451693703,"201051344001158","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,307063.9,307063.9,9693,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693777,101552.00
01/01/2016 19:15,2,0.000,ALERT,212.16,301.77,60.018,1451693703,"201051344000576","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,309666.7,309666.7,9632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451693779,101553.00
01/01/2016 19:15,2,0.000,ALERT,211.25,298.77,59.965,1451693703,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,555909.0,555909.0,3533,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451693781,101554.00
01/01/2016 19:30,2,0.000,ALERT,212.38,301.47,59.981,1451694603,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,310063.7,310063.7,9641,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694606,101555.00
01/01/2016 19:30,2,0.000,ALERT,211.48,299.67,59.954,1451694603,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,583217.0,583217.0,3512,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694607,101556.00
01/01/2016 19:30,2,0.000,ALERT,212.38,300.87,59.991,1451694603,"201051344000633","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,302785.1,302785.1,9694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694609,101557.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.47,59.981,1451694603,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,304006.0,304006.0,9663,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694611,101558.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.47,59.981,1451694603,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,308603.8,308603.8,14324,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694613,101559.00
01/01/2016 19:30,2,0.000,ALERT,211.03,299.37,59.981,1451694603,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,590737.6,590737.6,3526,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694615,101560.00
01/01/2016 19:30,2,0.000,ALERT,212.16,301.77,59.991,1451694603,"201051344000585","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313304.9,313304.9,14316,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694616,101561.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.77,59.981,1451694603,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,311759.6,311759.6,14368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694618,101562.00
01/01/2016 19:30,2,0.000,ALERT,212.38,302.37,59.996,1451694603,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,306611.6,306611.6,14318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694620,101563.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.47,59.975,1451694603,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,315735.0,315735.0,14296,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694622,101564.00
01/01/2016 19:30,2,0.000,ALERT,211.48,299.37,59.975,1451694603,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,476331.1,476331.1,3705,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694624,101565.00
01/01/2016 19:30,2,0.000,ALERT,211.93,302.07,59.981,1451694603,"201051344000579","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,317395.3,317395.3,9674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694626,101566.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.47,59.970,1451694603,"201051344000890","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,314067.8,314067.8,14376,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694628,101567.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.17,60.002,1451694603,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,315843.1,315843.1,14324,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694629,101568.00
01/01/2016 19:30,2,0.000,ALERT,212.16,300.57,59.975,1451694603,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,309996.4,309996.4,14389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694631,101569.00
01/01/2016 19:30,2,0.000,ALERT,211.48,300.27,59.970,1451694603,"274151322000083","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,585134.3,585134.3,3556,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694633,101570.00
01/01/2016 19:30,2,0.000,ALERT,212.16,299.67,59.965,1451694603,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,621480.7,621480.7,3535,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694635,101571.00
01/01/2016 19:30,2,0.000,ALERT,211.93,302.07,60.012,1451694603,"201051344000868","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,301592.9,301592.9,9637,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694637,101572.00
01/01/2016 19:30,2,0.000,ALERT,211.48,300.87,59.965,1451694603,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,614383.5,614383.5,3564,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694639,101573.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.17,59.965,1451694603,"201051344000988","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,301748.2,301748.2,9670,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694641,101574.00
01/01/2016 19:30,2,0.000,ALERT,211.70,300.87,59.970,1451694603,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,313945.6,313945.6,14303,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694642,101575.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.47,59.965,1451694603,"201051344000458","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,311756.9,311756.9,9683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694644,101576.00
01/01/2016 19:30,2,0.000,ALERT,212.38,301.47,59.938,1451694603,"201051344000853","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,308831.8,308831.8,9665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694646,101577.00
01/01/2016 19:30,2,0.000,ALERT,212.38,301.47,59.965,1451694603,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315384.2,315384.2,14355,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694648,101578.00
01/01/2016 19:30,2,0.000,ALERT,212.16,300.87,59.949,1451694603,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,313066.0,313066.0,14354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694650,101579.00
01/01/2016 19:30,2,0.000,ALERT,212.38,301.77,59.970,1451694603,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,316153.3,316153.3,14359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694652,101580.00
01/01/2016 19:30,2,0.000,ALERT,211.93,300.57,59.970,1451694603,"201051344000651","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,310339.6,310339.6,14330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694653,101581.00
01/01/2016 19:30,2,0.000,ALERT,211.03,299.67,59.933,1451694603,"274151322000088","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,568369.2,568369.2,3496,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694655,101582.00
01/01/2016 19:30,2,0.000,ALERT,212.16,299.07,59.965,1451694603,"274151322000068","219011344069620",0.00,-1.50,0,298.17,300.87,0.0,0.0,0.000,476265.0,476265.0,3699,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694657,101583.00
01/01/2016 19:30,2,0.000,ALERT,211.48,301.17,59.970,1451694603,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,306868.7,306868.7,14311,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694659,101584.00
01/01/2016 19:30,2,0.000,ALERT,211.48,302.07,59.970,1451694603,"201051344000594","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,312848.7,312848.7,9682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694661,101585.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.17,59.954,1451694603,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,313269.2,313269.2,14326,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694662,101586.00
01/01/2016 19:30,2,0.000,ALERT,211.25,299.67,59.970,1451694603,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,580471.5,580471.5,3501,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694664,101587.00
01/01/2016 19:30,2,0.000,ALERT,212.16,301.17,59.933,1451694603,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,301962.5,301962.5,9663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694666,101588.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.47,59.975,1451694603,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,311636.8,311636.8,14329,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694668,101589.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.17,59.970,1451694603,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,315129.8,315129.8,9634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451694670,101590.00
01/01/2016 19:30,2,0.000,ALERT,212.16,300.87,59.944,1451694603,"201051344000648","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,308836.5,308836.5,9664,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694671,101591.00
01/01/2016 19:30,2,0.000,ALERT,212.16,302.07,60.023,1451694603,"201051344000569","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,316650.7,316650.7,9625,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694673,101592.00
01/01/2016 19:30,2,0.000,ALERT,211.70,301.77,59.981,1451694603,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,311692.9,311692.9,9654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694675,101593.00
01/01/2016 19:30,2,0.000,ALERT,211.93,301.47,59.975,1451694603,"201051344001158","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,307063.9,307063.9,9695,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694677,101594.00
01/01/2016 19:30,2,0.000,ALERT,212.16,301.77,59.975,1451694603,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,309666.7,309666.7,9634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694679,101595.00
01/01/2016 19:30,2,0.000,ALERT,211.48,298.47,60.002,1451694603,"274151322000087","219011344069620",0.00,-1.50,0,297.57,300.87,0.0,0.0,0.000,555909.0,555909.0,3535,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451694681,101596.00
01/01/2016 19:45,2,0.000,ALERT,211.93,300.57,59.975,1451695504,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,310063.7,310063.7,9643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695506,101597.00
01/01/2016 19:45,2,0.000,ALERT,211.48,299.67,59.975,1451695504,"274151322000085","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,583217.0,583217.0,3514,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695507,101598.00
01/01/2016 19:45,2,0.000,ALERT,212.16,300.57,59.981,1451695504,"201051344000633","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,302785.1,302785.1,9696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695509,101599.00
01/01/2016 19:45,2,0.000,ALERT,211.70,300.57,59.981,1451695504,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,304006.0,304006.0,9665,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695511,101600.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.17,59.975,1451695504,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,308603.8,308603.8,14326,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695513,101601.00
01/01/2016 19:45,2,0.000,ALERT,211.03,300.27,59.949,1451695504,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,590737.6,590737.6,3528,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695514,101602.00
01/01/2016 19:45,2,0.000,ALERT,211.93,301.17,59.981,1451695504,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,313304.9,313304.9,14318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695516,101603.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.17,59.991,1451695504,"201051344001230","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,311759.6,311759.6,14370,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695518,101604.00
01/01/2016 19:45,2,0.000,ALERT,212.16,301.77,59.991,1451695504,"201051344000582","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,306611.6,306611.6,14320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695520,101605.00
01/01/2016 19:45,2,0.000,ALERT,211.48,301.17,59.991,1451695504,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,315735.0,315735.0,14298,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695522,101606.00
01/01/2016 19:45,2,0.000,ALERT,211.25,298.77,59.959,1451695504,"274151322000094","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,476331.1,476331.1,3707,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695524,101607.00
01/01/2016 19:45,2,0.000,ALERT,211.48,301.17,59.991,1451695504,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,317395.3,317395.3,9676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695526,101608.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.47,59.996,1451695504,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,314067.8,314067.8,14378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695527,101609.00
01/01/2016 19:45,2,0.000,ALERT,211.93,301.17,59.996,1451695504,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315843.1,315843.1,14326,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695529,101610.00
01/01/2016 19:45,2,0.000,ALERT,212.16,300.57,59.986,1451695504,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309996.4,309996.4,14391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695531,101611.00
01/01/2016 19:45,2,0.000,ALERT,211.48,300.27,59.991,1451695504,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,585134.3,585134.3,3558,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695533,101612.00
01/01/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1451695504,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,621480.7,621480.7,3537,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695535,101613.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.47,59.991,1451695504,"201051344000868","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,301592.9,301592.9,9639,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695537,101614.00
01/01/2016 19:45,2,0.000,ALERT,211.25,301.17,59.986,1451695504,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,614383.5,614383.5,3566,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695538,101615.00
01/01/2016 19:45,2,0.000,ALERT,211.48,300.57,59.981,1451695504,"201051344000988","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,301748.2,301748.2,9672,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695540,101616.00
