ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 19:45,2,0.000,ALERT,211.70,300.27,59.986,1451695504,"201051344001025","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,313945.6,313945.6,14305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695542,101617.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.17,59.986,1451695504,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,311756.9,311756.9,9685,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695544,101618.00
01/01/2016 19:45,2,0.000,ALERT,212.38,300.87,60.012,1451695504,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,308831.8,308831.8,9667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695545,101619.00
01/01/2016 19:45,2,0.000,ALERT,212.38,301.47,60.007,1451695504,"201051344000685","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,315384.2,315384.2,14357,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695547,101620.00
01/01/2016 19:45,2,0.000,ALERT,212.38,301.17,60.018,1451695504,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,313066.0,313066.0,14356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695549,101621.00
01/01/2016 19:45,2,0.000,ALERT,212.38,301.77,59.981,1451695504,"201051344001145","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,316153.3,316153.3,14361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695551,101622.00
01/01/2016 19:45,2,0.000,ALERT,212.16,300.57,59.991,1451695504,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,310339.6,310339.6,14332,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695553,101623.00
01/01/2016 19:45,2,0.000,ALERT,211.03,299.07,59.981,1451695504,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,568369.2,568369.2,3498,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695555,101624.00
01/01/2016 19:45,2,0.000,ALERT,212.16,299.37,59.981,1451695504,"274151322000068","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,476265.0,476265.0,3701,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695556,101625.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.17,59.996,1451695504,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,306868.7,306868.7,14313,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695558,101626.00
01/01/2016 19:45,2,0.000,ALERT,211.25,301.17,59.981,1451695504,"201051344000594","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,312848.7,312848.7,9684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695560,101627.00
01/01/2016 19:45,2,0.000,ALERT,211.93,300.57,59.981,1451695504,"201051344001203","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,313269.2,313269.2,14328,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695562,101628.00
01/01/2016 19:45,2,0.000,ALERT,211.03,299.67,59.981,1451695504,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,580471.5,580471.5,3503,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695564,101629.00
01/01/2016 19:45,2,0.000,ALERT,211.93,300.57,59.986,1451695504,"201051344000867","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,301962.5,301962.5,9665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695565,101630.00
01/01/2016 19:45,2,0.000,ALERT,211.93,301.17,59.986,1451695504,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,311636.8,311636.8,14331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695567,101631.00
01/01/2016 19:45,2,0.000,ALERT,211.48,300.87,59.975,1451695504,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,315129.8,315129.8,9636,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695569,101632.00
01/01/2016 19:45,2,0.000,ALERT,211.93,300.27,59.938,1451695504,"201051344000648","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,308836.5,308836.5,9666,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695571,101633.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.77,59.949,1451695504,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,316650.7,316650.7,9627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695573,101634.00
01/01/2016 19:45,2,0.000,ALERT,211.70,301.17,59.986,1451695504,"201051344000983","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,311692.9,311692.9,9656,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451695575,101635.00
01/01/2016 19:45,2,0.000,ALERT,211.70,300.87,59.944,1451695504,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,307063.9,307063.9,9697,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695576,101636.00
01/01/2016 19:45,2,0.000,ALERT,212.16,301.47,59.981,1451695504,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,309666.7,309666.7,9636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695578,101637.00
01/01/2016 19:45,2,0.000,ALERT,211.25,298.77,59.981,1451695504,"274151322000087","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,555909.0,555909.0,3537,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451695580,101638.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.77,59.986,1451696403,"201051344000645","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,310063.7,310063.7,9645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696405,101639.00
01/01/2016 20:00,2,0.000,ALERT,211.70,300.57,59.986,1451696403,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,583217.0,583217.0,3516,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696407,101640.00
01/01/2016 20:00,2,0.000,ALERT,212.61,301.17,59.970,1451696403,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,302785.1,302785.1,9698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696408,101641.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.77,59.975,1451696403,"201051344000469","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,304006.0,304006.0,9667,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696410,101642.00
01/01/2016 20:00,2,0.000,ALERT,212.16,301.77,59.970,1451696403,"201051344000646","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,308603.8,308603.8,14328,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696412,101643.00
01/01/2016 20:00,2,0.000,ALERT,211.03,299.97,60.012,1451696403,"274151322000052","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,590737.6,590737.6,3530,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696414,101644.00
01/01/2016 20:00,2,0.000,ALERT,212.61,302.37,59.975,1451696403,"201051344000585","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,313304.9,313304.9,14320,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696416,101645.00
01/01/2016 20:00,2,0.000,ALERT,212.38,302.37,59.981,1451696403,"201051344001230","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,311759.6,311759.6,14372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696418,101646.00
01/01/2016 20:00,2,0.000,ALERT,213.06,303.28,59.981,1451696403,"201051344000582","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,306611.6,306611.6,14322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696420,101647.00
01/01/2016 20:00,2,0.000,ALERT,212.16,302.07,59.981,1451696403,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315735.0,315735.0,14300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696422,101648.00
01/01/2016 20:00,2,0.000,ALERT,211.70,299.97,59.975,1451696403,"274151322000094","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,476331.1,476331.1,3709,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696423,101649.00
01/01/2016 20:00,2,0.000,ALERT,212.16,302.37,59.970,1451696403,"201051344000579","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,317395.3,317395.3,9678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696425,101650.00
01/01/2016 20:00,2,0.000,ALERT,212.16,302.37,59.975,1451696403,"201051344000890","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,314067.8,314067.8,14380,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696427,101651.00
01/01/2016 20:00,2,0.000,ALERT,212.38,302.07,59.965,1451696403,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,315843.1,315843.1,14328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696429,101652.00
01/01/2016 20:00,2,0.000,ALERT,212.61,301.77,59.944,1451696403,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,309996.4,309996.4,14393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696431,101653.00
01/01/2016 20:00,2,0.000,ALERT,211.93,301.17,59.965,1451696403,"274151322000083","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,585134.3,585134.3,3560,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696433,101654.00
01/01/2016 20:00,2,0.000,ALERT,212.16,300.27,59.975,1451696403,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,621480.7,621480.7,3539,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696434,101655.00
01/01/2016 20:00,2,0.000,ALERT,212.16,302.07,59.981,1451696403,"201051344000868","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,301592.9,301592.9,9641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696436,101656.00
01/01/2016 20:00,2,0.000,ALERT,211.70,301.47,59.965,1451696403,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,614383.5,614383.5,3568,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696438,101657.00
01/01/2016 20:00,2,0.000,ALERT,211.93,301.77,59.970,1451696403,"201051344000988","219011344069620",0.00,-2.00,0,296.36,303.88,0.0,0.0,0.000,301748.2,301748.2,9674,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696440,101658.00
01/01/2016 20:00,2,0.000,ALERT,212.16,301.17,59.996,1451696403,"201051344001025","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,313945.6,313945.6,14307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696442,101659.00
01/01/2016 20:00,2,0.000,ALERT,211.93,301.77,59.975,1451696403,"201051344000458","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,311756.9,311756.9,9687,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696443,101660.00
01/01/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1451696403,"201051344000853","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,308831.8,308831.8,9669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696445,101661.00
01/01/2016 20:00,2,0.000,ALERT,212.83,302.07,59.965,1451696403,"201051344000685","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,315384.2,315384.2,14359,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696447,101662.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.47,59.965,1451696403,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,313066.0,313066.0,14358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696449,101663.00
01/01/2016 20:00,2,0.000,ALERT,212.61,302.37,60.002,1451696403,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,316153.3,316153.3,14363,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696451,101664.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.47,59.970,1451696403,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,310339.6,310339.6,14334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696452,101665.00
01/01/2016 20:00,2,0.000,ALERT,211.25,299.97,59.970,1451696403,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,568369.2,568369.2,3500,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696454,101666.00
01/01/2016 20:00,2,0.000,ALERT,212.38,299.97,59.975,1451696403,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,476265.0,476265.0,3703,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696456,101667.00
01/01/2016 20:00,2,0.000,ALERT,211.93,301.77,59.965,1451696403,"201051344001135","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,306868.7,306868.7,14315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696458,101668.00
01/01/2016 20:00,2,0.000,ALERT,211.70,302.07,59.970,1451696403,"201051344000594","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,312848.7,312848.7,9686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696460,101669.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.77,59.981,1451696403,"201051344001203","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,313269.2,313269.2,14330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696461,101670.00
01/01/2016 20:00,2,0.000,ALERT,211.70,300.27,59.975,1451696403,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,580471.5,580471.5,3505,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696463,101671.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.17,59.970,1451696403,"201051344000867","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,301962.5,301962.5,9667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696465,101672.00
01/01/2016 20:00,2,0.000,ALERT,212.38,302.07,59.975,1451696403,"201051344001093","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,311636.8,311636.8,14333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696467,101673.00
01/01/2016 20:00,2,0.000,ALERT,211.70,301.47,60.018,1451696403,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,315129.8,315129.8,9638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696469,101674.00
01/01/2016 20:00,2,0.000,ALERT,212.38,301.17,59.986,1451696403,"201051344000648","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,308836.5,308836.5,9668,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696470,101675.00
01/01/2016 20:00,2,0.000,ALERT,212.16,302.07,59.986,1451696403,"201051344000569","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,316650.7,316650.7,9629,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696472,101676.00
01/01/2016 20:00,2,0.000,ALERT,212.16,301.77,59.996,1451696403,"201051344000983","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,311692.9,311692.9,9658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696474,101677.00
01/01/2016 20:00,2,0.000,ALERT,212.16,301.47,59.991,1451696403,"201051344001158","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,307063.9,307063.9,9699,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696476,101678.00
01/01/2016 20:00,2,0.000,ALERT,212.61,302.07,59.986,1451696403,"201051344000576","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,309666.7,309666.7,9638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451696478,101679.00
01/01/2016 20:00,2,0.000,ALERT,211.93,299.37,60.002,1451696403,"274151322000087","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,555909.0,555909.0,3539,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451696480,101680.00
01/01/2016 20:15,2,0.000,ALERT,212.83,302.07,59.996,1451697304,"201051344000645","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,310063.7,310063.7,9647,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697306,101681.00
01/01/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1451697304,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,583217.0,583217.0,3518,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697307,101682.00
01/01/2016 20:15,2,0.000,ALERT,212.83,301.77,59.991,1451697304,"201051344000633","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,302785.1,302785.1,9700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697309,101683.00
01/01/2016 20:15,2,0.000,ALERT,212.38,302.07,59.996,1451697304,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,304006.0,304006.0,9669,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697311,101684.00
01/01/2016 20:15,2,0.000,ALERT,212.38,302.07,60.007,1451697304,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,308603.8,308603.8,14330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697313,101685.00
01/01/2016 20:15,2,0.000,ALERT,211.70,301.47,59.975,1451697304,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,590737.6,590737.6,3532,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697315,101686.00
01/01/2016 20:15,2,0.000,ALERT,212.83,302.37,59.996,1451697304,"201051344000585","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,313304.9,313304.9,14322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697316,101687.00
01/01/2016 20:15,2,0.000,ALERT,212.61,302.37,59.991,1451697304,"201051344001230","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,311759.6,311759.6,14374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697318,101688.00
01/01/2016 20:15,2,0.000,ALERT,213.06,303.28,60.028,1451697304,"201051344000582","219011344069620",0.00,-3.50,0,301.47,304.48,0.0,0.0,0.000,306611.6,306611.6,14324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697320,101689.00
01/01/2016 20:15,2,0.000,ALERT,212.16,302.07,60.007,1451697304,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,315735.0,315735.0,14302,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697322,101690.00
01/01/2016 20:15,2,0.000,ALERT,211.48,299.97,60.002,1451697304,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,476331.1,476331.1,3711,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697324,101691.00
01/01/2016 20:15,2,0.000,ALERT,212.16,302.37,59.975,1451697304,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317395.3,317395.3,9680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697326,101692.00
01/01/2016 20:15,2,0.000,ALERT,212.38,302.37,59.965,1451697304,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,314067.8,314067.8,14382,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697328,101693.00
01/01/2016 20:15,2,0.000,ALERT,212.61,302.07,59.981,1451697304,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,315843.1,315843.1,14330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697329,101694.00
01/01/2016 20:15,2,0.000,ALERT,212.83,301.47,60.023,1451697304,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,309996.4,309996.4,14395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697331,101695.00
01/01/2016 20:15,2,0.000,ALERT,211.93,300.27,59.991,1451697304,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,585134.3,585134.3,3562,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697333,101696.00
01/01/2016 20:15,2,0.000,ALERT,212.38,300.87,60.007,1451697304,"274151322000076","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,621480.7,621480.7,3541,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697335,101697.00
01/01/2016 20:15,2,0.000,ALERT,211.93,302.37,59.991,1451697304,"201051344000868","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,301592.9,301592.9,9643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697337,101698.00
01/01/2016 20:15,2,0.000,ALERT,211.70,301.47,60.002,1451697304,"274151322000095","219011344069620",0.00,-3.00,0,299.97,302.98,0.0,0.0,0.000,614383.5,614383.5,3570,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697339,101699.00
01/01/2016 20:15,2,0.000,ALERT,211.93,301.47,59.996,1451697304,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,301748.2,301748.2,9676,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697341,101700.00
01/01/2016 20:15,2,0.000,ALERT,212.38,301.17,59.954,1451697304,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,313945.6,313945.6,14309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697342,101701.00
01/01/2016 20:15,2,0.000,ALERT,212.16,302.07,60.002,1451697304,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,311756.9,311756.9,9689,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697344,101702.00
01/01/2016 20:15,2,0.000,ALERT,212.61,301.47,60.002,1451697304,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,308831.8,308831.8,9671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697346,101703.00
01/01/2016 20:15,2,0.000,ALERT,212.83,301.77,59.970,1451697304,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315384.2,315384.2,14361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697348,101704.00
01/01/2016 20:15,2,0.000,ALERT,212.83,301.77,59.996,1451697304,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313066.0,313066.0,14360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697349,101705.00
01/01/2016 20:15,2,0.000,ALERT,212.83,302.07,60.002,1451697304,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,316153.3,316153.3,14365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697351,101706.00
01/01/2016 20:15,2,0.000,ALERT,212.61,301.17,60.002,1451697304,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,310339.6,310339.6,14336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697353,101707.00
01/01/2016 20:15,2,0.000,ALERT,211.48,299.67,59.996,1451697304,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,568369.2,568369.2,3502,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697355,101708.00
01/01/2016 20:15,2,0.000,ALERT,212.38,299.37,59.986,1451697304,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,476265.0,476265.0,3705,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697357,101709.00
01/01/2016 20:15,2,0.000,ALERT,212.16,301.77,59.954,1451697304,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,306868.7,306868.7,14317,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697358,101710.00
01/01/2016 20:15,2,0.000,ALERT,211.93,302.37,60.002,1451697304,"201051344000594","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,312848.7,312848.7,9688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697360,101711.00
01/01/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1451697304,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,313269.2,313269.2,14332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697362,101712.00
01/01/2016 20:15,2,0.000,ALERT,211.70,301.17,59.991,1451697304,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,580471.5,580471.5,3507,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697364,101713.00
01/01/2016 20:15,2,0.000,ALERT,212.61,301.47,59.991,1451697304,"201051344000867","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,301962.5,301962.5,9669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697366,101714.00
01/01/2016 20:15,2,0.000,ALERT,212.38,301.77,59.981,1451697304,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,311636.8,311636.8,14335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697367,101715.00
01/01/2016 20:15,2,0.000,ALERT,211.93,301.47,59.965,1451697304,"201051344000900","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,315129.8,315129.8,9640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697369,101716.00
01/01/2016 20:15,2,0.000,ALERT,212.38,301.17,59.991,1451697304,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,308836.5,308836.5,9670,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697371,101717.00
01/01/2016 20:15,2,0.000,ALERT,212.16,302.37,59.986,1451697304,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,316650.7,316650.7,9631,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697373,101718.00
01/01/2016 20:15,2,0.000,ALERT,212.16,302.07,59.965,1451697304,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,311692.9,311692.9,9660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697375,101719.00
01/01/2016 20:15,2,0.000,ALERT,212.38,301.77,59.986,1451697304,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,307063.9,307063.9,9701,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697377,101720.00
01/01/2016 20:15,2,0.000,ALERT,212.61,302.07,59.986,1451697304,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309666.7,309666.7,9640,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451697379,101721.00
01/01/2016 20:15,2,0.000,ALERT,211.93,299.67,59.986,1451697304,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,555909.0,555909.0,3541,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451697381,101722.00
01/01/2016 20:30,2,0.000,ALERT,212.61,302.07,59.986,1451698203,"201051344000645","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,310063.7,310063.7,9649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698205,101723.00
01/01/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1451698203,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,583217.0,583217.0,3520,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698207,101724.00
01/01/2016 20:30,2,0.000,ALERT,212.83,301.77,60.028,1451698203,"201051344000633","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,302785.1,302785.1,9702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698209,101725.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.77,59.981,1451698203,"201051344000469","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,304006.0,304006.0,9671,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698210,101726.00
01/01/2016 20:30,2,0.000,ALERT,212.38,302.07,59.938,1451698203,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,308603.8,308603.8,14332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698212,101727.00
01/01/2016 20:30,2,0.000,ALERT,211.70,300.87,59.975,1451698203,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,590737.6,590737.6,3534,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698214,101728.00
01/01/2016 20:30,2,0.000,ALERT,212.61,302.37,59.981,1451698203,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,313304.9,313304.9,14324,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698216,101729.00
01/01/2016 20:30,2,0.000,ALERT,212.61,302.37,59.986,1451698203,"201051344001230","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,311759.6,311759.6,14376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698218,101730.00
01/01/2016 20:30,2,0.000,ALERT,213.06,302.98,59.970,1451698203,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,306611.6,306611.6,14326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698220,101731.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.77,59.986,1451698203,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315735.0,315735.0,14304,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698222,101732.00
01/01/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1451698203,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,476331.1,476331.1,3713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698223,101733.00
01/01/2016 20:30,2,0.000,ALERT,212.16,302.37,59.975,1451698203,"201051344000579","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,317395.3,317395.3,9682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698225,101734.00
01/01/2016 20:30,2,0.000,ALERT,212.38,302.07,59.938,1451698203,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314067.8,314067.8,14384,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698227,101735.00
01/01/2016 20:30,2,0.000,ALERT,212.38,301.47,59.996,1451698203,"201051344000438","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,315843.1,315843.1,14332,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698229,101736.00
01/01/2016 20:30,2,0.000,ALERT,212.38,300.57,60.007,1451698203,"201051344000417","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,309996.4,309996.4,14397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698231,101737.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.47,59.986,1451698203,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,585134.3,585134.3,3564,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698232,101738.00
01/01/2016 20:30,2,0.000,ALERT,212.61,301.77,59.970,1451698203,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,621480.7,621480.7,3543,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698234,101739.00
01/01/2016 20:30,2,0.000,ALERT,211.25,301.47,59.975,1451698203,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,301592.9,301592.9,9645,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698236,101740.00
01/01/2016 20:30,2,0.000,ALERT,211.70,301.77,59.975,1451698203,"274151322000095","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,614383.5,614383.5,3572,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698238,101741.00
01/01/2016 20:30,2,0.000,ALERT,211.93,301.77,59.970,1451698203,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,301748.2,301748.2,9678,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698240,101742.00
01/01/2016 20:30,2,0.000,ALERT,212.16,300.87,59.975,1451698203,"201051344001025","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,313945.6,313945.6,14311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698241,101743.00
01/01/2016 20:30,2,0.000,ALERT,211.93,301.77,59.981,1451698203,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,311756.9,311756.9,9691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698243,101744.00
01/01/2016 20:30,2,0.000,ALERT,212.61,301.77,59.938,1451698203,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,308831.8,308831.8,9673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698245,101745.00
01/01/2016 20:30,2,0.000,ALERT,213.06,302.07,59.928,1451698203,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315384.2,315384.2,14363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698247,101746.00
01/01/2016 20:30,2,0.000,ALERT,212.61,301.47,59.975,1451698203,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,313066.0,313066.0,14362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698249,101747.00
01/01/2016 20:30,2,0.000,ALERT,212.83,302.37,59.981,1451698203,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,316153.3,316153.3,14367,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698250,101748.00
01/01/2016 20:30,2,0.000,ALERT,212.38,301.17,59.975,1451698203,"201051344000651","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,310339.6,310339.6,14338,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698252,101749.00
01/01/2016 20:30,2,0.000,ALERT,211.70,300.87,59.981,1451698203,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,568369.2,568369.2,3504,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698254,101750.00
01/01/2016 20:30,2,0.000,ALERT,212.61,299.97,59.991,1451698203,"274151322000068","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,476265.0,476265.0,3707,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698256,101751.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.77,59.981,1451698203,"201051344001135","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,306868.7,306868.7,14319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698258,101752.00
01/01/2016 20:30,2,0.000,ALERT,211.70,302.37,59.981,1451698203,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,312848.7,312848.7,9690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698260,101753.00
01/01/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1451698203,"201051344001203","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,313269.2,313269.2,14334,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698262,101754.00
01/01/2016 20:30,2,0.000,ALERT,211.70,301.47,60.028,1451698203,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,580471.5,580471.5,3509,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698263,101755.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.47,59.986,1451698203,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,301962.5,301962.5,9671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698265,101756.00
01/01/2016 20:30,2,0.000,ALERT,212.38,301.77,59.986,1451698203,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,311636.8,311636.8,14337,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698267,101757.00
01/01/2016 20:30,2,0.000,ALERT,211.70,301.47,59.970,1451698203,"201051344000900","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,315129.8,315129.8,9642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698269,101758.00
01/01/2016 20:30,2,0.000,ALERT,212.16,301.17,59.986,1451698203,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,308836.5,308836.5,9672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698270,101759.00
01/01/2016 20:30,2,0.000,ALERT,211.93,302.07,59.981,1451698203,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,316650.7,316650.7,9633,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698272,101760.00
01/01/2016 20:30,2,0.000,ALERT,211.93,301.77,59.991,1451698203,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,311692.9,311692.9,9662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698274,101761.00
