ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 20:30,2,0.000,ALERT,212.16,301.77,59.986,1451698203,"201051344001158","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,307063.9,307063.9,9703,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698276,101762.00
01/01/2016 20:30,2,0.000,ALERT,212.61,302.37,59.981,1451698203,"201051344000576","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,309666.7,309666.7,9642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451698278,101763.00
01/01/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1451698203,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,555909.0,555909.0,3543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451698280,101764.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.07,59.986,1451699103,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,310063.7,310063.7,9651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699105,101765.00
01/01/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1451699103,"274151322000085","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,583217.0,583217.0,3522,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699107,101766.00
01/01/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1451699103,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,302785.1,302785.1,9704,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699108,101767.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.37,59.986,1451699103,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,304006.0,304006.0,9673,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699110,101768.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.68,59.981,1451699103,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,308603.8,308603.8,14334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699112,101769.00
01/01/2016 20:45,2,0.000,ALERT,211.70,301.47,59.975,1451699103,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,590737.6,590737.6,3536,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699114,101770.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.98,60.012,1451699103,"201051344000585","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313304.9,313304.9,14326,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699116,101771.00
01/01/2016 20:45,2,0.000,ALERT,212.61,302.68,59.991,1451699103,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,311759.6,311759.6,14378,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699118,101772.00
01/01/2016 20:45,2,0.000,ALERT,213.29,303.58,59.986,1451699103,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,306611.6,306611.6,14328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699119,101773.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.37,59.959,1451699103,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,315735.0,315735.0,14306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699122,101774.00
01/01/2016 20:45,2,0.000,ALERT,212.16,299.67,59.996,1451699103,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,476331.1,476331.1,3715,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699123,101775.00
01/01/2016 20:45,2,0.000,ALERT,212.61,302.68,59.981,1451699103,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,317395.3,317395.3,9684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699125,101776.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.98,59.975,1451699103,"201051344000890","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,314067.8,314067.8,14386,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699127,101777.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.68,59.991,1451699103,"201051344000438","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315843.1,315843.1,14334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699129,101778.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.07,60.034,1451699103,"201051344000417","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,309996.4,309996.4,14399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699130,101779.00
01/01/2016 20:45,2,0.000,ALERT,211.93,300.87,59.970,1451699103,"274151322000083","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,585134.3,585134.3,3566,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699132,101780.00
01/01/2016 20:45,2,0.000,ALERT,212.83,301.17,59.996,1451699103,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,621480.7,621480.7,3545,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699134,101781.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.98,59.975,1451699103,"201051344000868","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,301592.9,301592.9,9647,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699136,101782.00
01/01/2016 20:45,2,0.000,ALERT,211.93,302.07,59.959,1451699103,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,614383.5,614383.5,3574,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699138,101783.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.07,59.981,1451699103,"201051344000988","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,301748.2,301748.2,9680,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699140,101784.00
01/01/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1451699103,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,313945.6,313945.6,14313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699141,101785.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.07,59.981,1451699103,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,311756.9,311756.9,9693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699143,101786.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.07,59.981,1451699103,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,308831.8,308831.8,9675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699145,101787.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.37,59.986,1451699103,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,315384.2,315384.2,14365,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699147,101788.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.07,59.975,1451699103,"201051344000917","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,313066.0,313066.0,14364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699149,101789.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.98,59.970,1451699103,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,316153.3,316153.3,14369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699150,101790.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.07,59.970,1451699103,"201051344000651","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,310339.6,310339.6,14340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699152,101791.00
01/01/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1451699103,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,568369.2,568369.2,3506,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699154,101792.00
01/01/2016 20:45,2,0.000,ALERT,212.61,299.97,59.959,1451699103,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,476265.0,476265.0,3709,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699156,101793.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.37,59.970,1451699103,"201051344001135","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,306868.7,306868.7,14321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699158,101794.00
01/01/2016 20:45,2,0.000,ALERT,212.16,302.68,59.975,1451699103,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,312848.7,312848.7,9692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699159,101795.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.07,59.975,1451699103,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.68,0.0,0.0,0.000,313269.2,313269.2,14336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699161,101796.00
01/01/2016 20:45,2,0.000,ALERT,211.70,300.87,59.965,1451699103,"274151322000054","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,580471.5,580471.5,3511,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699163,101797.00
01/01/2016 20:45,2,0.000,ALERT,212.83,301.77,59.959,1451699103,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,301962.5,301962.5,9673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699165,101798.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.68,59.965,1451699103,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311636.8,311636.8,14339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699166,101799.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.07,59.959,1451699103,"201051344000900","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,315129.8,315129.8,9644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699168,101800.00
01/01/2016 20:45,2,0.000,ALERT,212.83,301.47,59.959,1451699103,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308836.5,308836.5,9674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451699170,101801.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.98,59.965,1451699103,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,316650.7,316650.7,9635,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699172,101802.00
01/01/2016 20:45,2,0.000,ALERT,212.38,302.37,59.959,1451699103,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,311692.9,311692.9,9664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699174,101803.00
01/01/2016 20:45,2,0.000,ALERT,212.83,302.37,59.959,1451699103,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,307063.9,307063.9,9705,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699176,101804.00
01/01/2016 20:45,2,0.000,ALERT,213.06,302.98,59.928,1451699103,"201051344000576","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,309666.7,309666.7,9644,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699177,101805.00
01/01/2016 20:45,2,0.000,ALERT,211.93,299.37,59.922,1451699103,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,555909.0,555909.0,3545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451699179,101806.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.37,59.991,1451700003,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310063.7,310063.7,9653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700005,101807.00
01/01/2016 21:00,2,0.000,ALERT,212.16,301.17,59.944,1451700003,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,583217.0,583217.0,3524,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700007,101808.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.07,59.996,1451700003,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,302785.1,302785.1,9706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700009,101809.00
01/01/2016 21:00,2,0.000,ALERT,212.61,302.68,59.975,1451700003,"201051344000469","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,304006.0,304006.0,9675,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700010,101810.00
01/01/2016 21:00,2,0.000,ALERT,212.61,302.68,59.975,1451700003,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,308603.8,308603.8,14336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700012,101811.00
01/01/2016 21:00,2,0.000,ALERT,211.70,301.17,59.928,1451700003,"274151322000052","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,590737.6,590737.6,3538,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700014,101812.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.68,59.975,1451700003,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,313304.9,313304.9,14328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700016,101813.00
01/01/2016 21:00,2,0.000,ALERT,212.61,302.98,59.975,1451700003,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,311759.6,311759.6,14380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700018,101814.00
01/01/2016 21:00,2,0.000,ALERT,213.29,303.58,60.018,1451700003,"201051344000582","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,306611.6,306611.6,14330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700020,101815.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.37,59.975,1451700003,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700021,101816.00
01/01/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1451700003,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.07,0.0,0.0,0.000,476331.1,476331.1,3717,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700023,101817.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.98,59.975,1451700003,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,317395.3,317395.3,9686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700025,101818.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.98,59.970,1451700003,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,314067.8,314067.8,14388,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700027,101819.00
01/01/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1451700003,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,315843.1,315843.1,14336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700029,101820.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.07,59.975,1451700003,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,309996.4,309996.4,14401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700030,101821.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.07,59.959,1451700003,"274151322000083","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,585134.3,585134.3,3568,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700032,101822.00
01/01/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1451700003,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,621480.7,621480.7,3547,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700034,101823.00
01/01/2016 21:00,2,0.000,ALERT,212.61,303.28,59.975,1451700003,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,301592.9,301592.9,9649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700036,101824.00
01/01/2016 21:00,2,0.000,ALERT,212.16,302.07,59.928,1451700003,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,614383.5,614383.5,3576,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700038,101825.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.07,59.944,1451700003,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,301748.2,301748.2,9682,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700040,101826.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.07,59.949,1451700003,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313945.6,313945.6,14315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700041,101827.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.37,59.975,1451700003,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,311756.9,311756.9,9695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700043,101828.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.37,59.975,1451700003,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,308831.8,308831.8,9677,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700045,101829.00
01/01/2016 21:00,2,0.000,ALERT,213.29,302.68,59.970,1451700003,"201051344000685","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,315384.2,315384.2,14367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700047,101830.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.37,59.970,1451700003,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313066.0,313066.0,14366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700049,101831.00
01/01/2016 21:00,2,0.000,ALERT,213.29,302.98,59.965,1451700003,"201051344001145","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,316153.3,316153.3,14371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700051,101832.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.07,59.970,1451700003,"201051344000651","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,310339.6,310339.6,14342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700052,101833.00
01/01/2016 21:00,2,0.000,ALERT,211.70,301.17,59.975,1451700003,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,568369.2,568369.2,3508,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700054,101834.00
01/01/2016 21:00,2,0.000,ALERT,212.83,300.27,59.975,1451700003,"274151322000068","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,476265.0,476265.0,3711,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700056,101835.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.68,59.975,1451700003,"201051344001135","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,306868.7,306868.7,14323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700058,101836.00
01/01/2016 21:00,2,0.000,ALERT,212.38,303.28,60.018,1451700003,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,312848.7,312848.7,9694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700060,101837.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.37,59.970,1451700003,"201051344001203","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,313269.2,313269.2,14338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700061,101838.00
01/01/2016 21:00,2,0.000,ALERT,211.93,301.77,59.996,1451700003,"274151322000054","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,580471.5,580471.5,3513,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700063,101839.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.37,59.944,1451700003,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,301962.5,301962.5,9675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700065,101840.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.68,59.970,1451700003,"201051344001093","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,311636.8,311636.8,14341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700067,101841.00
01/01/2016 21:00,2,0.000,ALERT,212.38,302.37,59.981,1451700003,"201051344000900","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,315129.8,315129.8,9646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700069,101842.00
01/01/2016 21:00,2,0.000,ALERT,212.83,302.07,59.970,1451700003,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,308836.5,308836.5,9676,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700070,101843.00
01/01/2016 21:00,2,0.000,ALERT,212.61,303.28,59.975,1451700003,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,316650.7,316650.7,9637,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700072,101844.00
01/01/2016 21:00,2,0.000,ALERT,212.61,302.68,59.965,1451700003,"201051344000983","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,311692.9,311692.9,9666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700074,101845.00
01/01/2016 21:00,2,0.000,ALERT,212.61,302.37,59.965,1451700003,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,307063.9,307063.9,9707,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700076,101846.00
01/01/2016 21:00,2,0.000,ALERT,213.06,302.98,59.949,1451700003,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,309666.7,309666.7,9646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700078,101847.00
01/01/2016 21:00,2,0.000,ALERT,212.16,300.57,59.949,1451700003,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,555909.0,555909.0,3547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700080,101848.00
01/01/2016 21:15,2,0.000,ALERT,213.29,302.98,59.970,1451700904,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,310063.7,310063.7,9655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700906,101849.00
01/01/2016 21:15,2,0.000,ALERT,212.38,301.47,59.975,1451700904,"274151322000085","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,583217.0,583217.0,3526,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700908,101850.00
01/01/2016 21:15,2,0.000,ALERT,213.51,302.98,59.981,1451700904,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,302785.1,302785.1,9708,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700910,101851.00
01/01/2016 21:15,2,0.000,ALERT,212.83,302.98,59.954,1451700904,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,304006.0,304006.0,9677,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700912,101852.00
01/01/2016 21:15,2,0.000,ALERT,212.61,302.68,59.981,1451700904,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,308603.8,308603.8,14338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700914,101853.00
01/01/2016 21:15,2,0.000,ALERT,211.70,301.47,59.928,1451700904,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,590737.6,590737.6,3540,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700915,101854.00
01/01/2016 21:15,2,0.000,ALERT,213.06,303.28,59.970,1451700904,"201051344000585","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313304.9,313304.9,14330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700917,101855.00
01/01/2016 21:15,2,0.000,ALERT,213.06,303.58,59.970,1451700904,"201051344001230","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,311759.6,311759.6,14382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700919,101856.00
01/01/2016 21:15,2,0.000,ALERT,213.29,303.88,59.981,1451700904,"201051344000582","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,306611.6,306611.6,14332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700921,101857.00
01/01/2016 21:15,2,0.000,ALERT,212.61,302.98,59.975,1451700904,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315735.0,315735.0,14310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700923,101858.00
01/01/2016 21:15,2,0.000,ALERT,212.16,300.57,60.007,1451700904,"274151322000094","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,476331.1,476331.1,3719,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700925,101859.00
01/01/2016 21:15,2,0.000,ALERT,212.83,303.58,59.975,1451700904,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,317395.3,317395.3,9688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700926,101860.00
01/01/2016 21:15,2,0.000,ALERT,212.61,303.28,59.970,1451700904,"201051344000890","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,314067.8,314067.8,14390,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700928,101861.00
01/01/2016 21:15,2,0.000,ALERT,212.83,302.68,59.933,1451700904,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,315843.1,315843.1,14338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700930,101862.00
01/01/2016 21:15,2,0.000,ALERT,213.29,302.68,59.949,1451700904,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,309996.4,309996.4,14403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700932,101863.00
01/01/2016 21:15,2,0.000,ALERT,212.61,301.77,59.965,1451700904,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,585134.3,585134.3,3570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700933,101864.00
01/01/2016 21:15,2,0.000,ALERT,213.06,301.77,59.981,1451700904,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,621480.7,621480.7,3549,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700935,101865.00
01/01/2016 21:15,2,0.000,ALERT,212.83,303.88,59.975,1451700904,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,301592.9,301592.9,9651,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700937,101866.00
01/01/2016 21:15,2,0.000,ALERT,212.38,302.37,59.981,1451700904,"274151322000095","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,614383.5,614383.5,3578,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700939,101867.00
01/01/2016 21:15,2,0.000,ALERT,212.61,302.98,59.975,1451700904,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,301748.2,301748.2,9684,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700941,101868.00
01/01/2016 21:15,2,0.000,ALERT,212.61,302.07,59.981,1451700904,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700942,101869.00
01/01/2016 21:15,2,0.000,ALERT,212.61,303.28,59.986,1451700904,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,311756.9,311756.9,9697,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700944,101870.00
01/01/2016 21:15,2,0.000,ALERT,213.29,302.98,59.981,1451700904,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,308831.8,308831.8,9679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700946,101871.00
01/01/2016 21:15,2,0.000,ALERT,213.29,302.98,59.986,1451700904,"201051344000685","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,315384.2,315384.2,14369,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700948,101872.00
01/01/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1451700904,"201051344000917","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,313066.0,313066.0,14368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700950,101873.00
01/01/2016 21:15,2,0.000,ALERT,213.29,303.28,60.002,1451700904,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,316153.3,316153.3,14373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700952,101874.00
01/01/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1451700904,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700953,101875.00
01/01/2016 21:15,2,0.000,ALERT,211.70,301.17,59.975,1451700904,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,568369.2,568369.2,3510,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700955,101876.00
01/01/2016 21:15,2,0.000,ALERT,213.06,300.87,59.975,1451700904,"274151322000068","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,476265.0,476265.0,3713,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700957,101877.00
01/01/2016 21:15,2,0.000,ALERT,212.83,303.28,60.018,1451700904,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,306868.7,306868.7,14325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700959,101878.00
01/01/2016 21:15,2,0.000,ALERT,212.61,304.18,59.986,1451700904,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,312848.7,312848.7,9696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700961,101879.00
01/01/2016 21:15,2,0.000,ALERT,212.83,302.37,59.949,1451700904,"201051344001203","219011344069620",0.00,-2.50,0,300.57,306.28,0.0,0.0,0.000,313269.2,313269.2,14340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700963,101880.00
01/01/2016 21:15,2,0.000,ALERT,211.93,301.17,59.975,1451700904,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,580471.5,580471.5,3515,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700964,101881.00
01/01/2016 21:15,2,0.000,ALERT,213.06,302.98,59.975,1451700904,"201051344000867","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,301962.5,301962.5,9677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700966,101882.00
01/01/2016 21:15,2,0.000,ALERT,213.06,303.28,59.949,1451700904,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,311636.8,311636.8,14343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451700968,101883.00
01/01/2016 21:15,2,0.000,ALERT,212.61,303.28,59.959,1451700904,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315129.8,315129.8,9648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700970,101884.00
01/01/2016 21:15,2,0.000,ALERT,212.83,302.68,59.981,1451700904,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,308836.5,308836.5,9678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700972,101885.00
01/01/2016 21:15,2,0.000,ALERT,213.06,303.88,59.944,1451700904,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,316650.7,316650.7,9639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700974,101886.00
01/01/2016 21:15,2,0.000,ALERT,212.61,302.98,59.970,1451700904,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,311692.9,311692.9,9668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700976,101887.00
01/01/2016 21:15,2,0.000,ALERT,212.83,302.98,59.970,1451700904,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307063.9,307063.9,9709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700978,101888.00
01/01/2016 21:15,2,0.000,ALERT,213.29,303.58,59.949,1451700904,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,309666.7,309666.7,9648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700980,101889.00
01/01/2016 21:15,2,0.000,ALERT,212.38,300.57,59.959,1451700904,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,555909.0,555909.0,3549,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451700981,101890.00
01/01/2016 21:30,2,0.000,ALERT,213.51,302.98,59.965,1451701803,"201051344000645","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,310063.7,310063.7,9657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701805,101891.00
01/01/2016 21:30,2,0.000,ALERT,212.83,301.47,60.018,1451701803,"274151322000085","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,583217.0,583217.0,3528,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701807,101892.00
01/01/2016 21:30,2,0.000,ALERT,213.74,302.98,59.938,1451701803,"201051344000633","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,302785.1,302785.1,9710,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701808,101893.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.98,60.012,1451701803,"201051344000469","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,304006.0,304006.0,9679,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701810,101894.00
01/01/2016 21:30,2,0.000,ALERT,212.83,302.68,59.975,1451701803,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,308603.8,308603.8,14340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701812,101895.00
01/01/2016 21:30,2,0.000,ALERT,212.61,301.47,59.970,1451701803,"274151322000052","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,590737.6,590737.6,3542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701814,101896.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.98,59.970,1451701803,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,313304.9,313304.9,14332,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701816,101897.00
01/01/2016 21:30,2,0.000,ALERT,213.06,303.28,59.986,1451701803,"201051344001230","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,311759.6,311759.6,14384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701818,101898.00
01/01/2016 21:30,2,0.000,ALERT,213.51,303.58,59.970,1451701803,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,306611.6,306611.6,14334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701819,101899.00
01/01/2016 21:30,2,0.000,ALERT,212.61,302.68,59.970,1451701803,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701821,101900.00
01/01/2016 21:30,2,0.000,ALERT,213.06,301.17,59.970,1451701803,"274151322000094","219011344069620",0.00,-2.50,0,299.37,302.37,0.0,0.0,0.000,476331.1,476331.1,3721,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701823,101901.00
01/01/2016 21:30,2,0.000,ALERT,213.06,303.58,59.965,1451701803,"201051344000579","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,317395.3,317395.3,9690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701825,101902.00
01/01/2016 21:30,2,0.000,ALERT,212.83,302.98,59.975,1451701803,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,314067.8,314067.8,14392,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701827,101903.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.68,59.970,1451701803,"201051344000438","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701829,101904.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.37,59.970,1451701803,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701831,101905.00
01/01/2016 21:30,2,0.000,ALERT,212.83,302.07,59.975,1451701803,"274151322000083","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,585134.3,585134.3,3572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701832,101906.00
