ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 21:30,2,0.000,ALERT,213.51,301.77,59.970,1451701803,"274151322000076","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,621480.7,621480.7,3551,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701834,101907.00
01/01/2016 21:30,2,0.000,ALERT,213.06,303.88,59.975,1451701803,"201051344000868","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,301592.9,301592.9,9653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701836,101908.00
01/01/2016 21:30,2,0.000,ALERT,212.83,302.98,59.996,1451701803,"274151322000095","219011344069620",0.00,-2.50,0,301.17,304.18,0.0,0.0,0.000,614383.5,614383.5,3580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701838,101909.00
01/01/2016 21:30,2,0.000,ALERT,212.61,302.68,59.965,1451701803,"201051344000988","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,301748.2,301748.2,9686,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451701840,101910.00
01/01/2016 21:30,2,0.000,ALERT,212.83,302.07,59.981,1451701803,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,313945.6,313945.6,14319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701842,101911.00
01/01/2016 21:30,2,0.000,ALERT,212.83,303.28,59.944,1451701803,"201051344000458","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,311756.9,311756.9,9699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451701843,101912.00
01/01/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1451701803,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,308831.8,308831.8,9681,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451701845,101913.00
01/01/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1451701803,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701847,101914.00
01/01/2016 21:30,2,0.000,ALERT,213.29,302.68,59.954,1451701803,"201051344000917","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,313066.0,313066.0,14370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701849,101915.00
01/01/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1451701803,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316153.3,316153.3,14375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451701850,101916.00
01/01/2016 21:30,2,0.000,ALERT,213.29,302.37,59.975,1451701803,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,310339.6,310339.6,14346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701852,101917.00
01/01/2016 21:30,2,0.000,ALERT,212.61,301.77,59.981,1451701803,"274151322000088","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,568369.2,568369.2,3512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701854,101918.00
01/01/2016 21:30,2,0.000,ALERT,213.51,301.17,59.975,1451701803,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,476265.0,476265.0,3715,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701856,101919.00
01/01/2016 21:30,2,0.000,ALERT,212.83,303.28,59.981,1451701803,"201051344001135","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,306868.7,306868.7,14327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451701858,101920.00
01/01/2016 21:30,2,0.000,ALERT,212.83,303.88,59.959,1451701803,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,312848.7,312848.7,9698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701859,101921.00
01/01/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1451701803,"201051344001203","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,313269.2,313269.2,14342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701861,101922.00
01/01/2016 21:30,2,0.000,ALERT,212.61,302.37,59.981,1451701803,"274151322000054","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,580471.5,580471.5,3517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701863,101923.00
01/01/2016 21:30,2,0.000,ALERT,213.29,302.68,59.991,1451701803,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,301962.5,301962.5,9679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701865,101924.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.98,59.986,1451701803,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,311636.8,311636.8,14345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701867,101925.00
01/01/2016 21:30,2,0.000,ALERT,212.83,303.28,59.986,1451701803,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,315129.8,315129.8,9650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701869,101926.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.37,59.949,1451701803,"201051344000648","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,308836.5,308836.5,9680,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701871,101927.00
01/01/2016 21:30,2,0.000,ALERT,213.06,303.88,59.986,1451701803,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,316650.7,316650.7,9641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701872,101928.00
01/01/2016 21:30,2,0.000,ALERT,213.06,303.28,59.986,1451701803,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,311692.9,311692.9,9670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701874,101929.00
01/01/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1451701803,"201051344001158","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,307063.9,307063.9,9711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701876,101930.00
01/01/2016 21:30,2,0.000,ALERT,213.51,303.58,59.981,1451701803,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309666.7,309666.7,9650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701878,101931.00
01/01/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1451701803,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,555909.0,555909.0,3551,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451701880,101932.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.68,59.981,1451702703,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,310063.7,310063.7,9659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702705,101933.00
01/01/2016 21:45,2,0.000,ALERT,212.83,301.77,59.954,1451702703,"274151322000085","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,583217.0,583217.0,3530,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702707,101934.00
01/01/2016 21:45,2,0.000,ALERT,213.74,302.37,59.970,1451702703,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,302785.1,302785.1,9712,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702708,101935.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.68,59.965,1451702703,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,304006.0,304006.0,9681,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702710,101936.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.68,59.970,1451702703,"201051344000646","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,308603.8,308603.8,14342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702712,101937.00
01/01/2016 21:45,2,0.000,ALERT,212.38,302.37,59.970,1451702703,"274151322000052","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,590737.6,590737.6,3544,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702714,101938.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.98,59.975,1451702703,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,313304.9,313304.9,14334,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702716,101939.00
01/01/2016 21:45,2,0.000,ALERT,213.29,303.28,59.975,1451702703,"201051344001230","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,311759.6,311759.6,14386,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702718,101940.00
01/01/2016 21:45,2,0.000,ALERT,213.96,303.88,59.981,1451702703,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,306611.6,306611.6,14336,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702720,101941.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.98,59.975,1451702703,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,315735.0,315735.0,14314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702721,101942.00
01/01/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1451702703,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,476331.1,476331.1,3723,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702723,101943.00
01/01/2016 21:45,2,0.000,ALERT,213.29,303.88,59.986,1451702703,"201051344000579","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,317395.3,317395.3,9692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702725,101944.00
01/01/2016 21:45,2,0.000,ALERT,213.06,303.28,59.954,1451702703,"201051344000890","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,314067.8,314067.8,14394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702727,101945.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.98,59.970,1451702703,"201051344000438","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,315843.1,315843.1,14342,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702729,101946.00
01/01/2016 21:45,2,0.000,ALERT,213.74,302.68,59.981,1451702703,"201051344000417","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,309996.4,309996.4,14407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702730,101947.00
01/01/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1451702703,"274151322000083","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,585134.3,585134.3,3574,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702732,101948.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.07,59.975,1451702703,"274151322000076","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,621480.7,621480.7,3553,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702734,101949.00
01/01/2016 21:45,2,0.000,ALERT,212.83,303.58,59.981,1451702703,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,301592.9,301592.9,9655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702736,101950.00
01/01/2016 21:45,2,0.000,ALERT,212.61,302.98,59.975,1451702703,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,614383.5,614383.5,3582,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702738,101951.00
01/01/2016 21:45,2,0.000,ALERT,212.83,302.98,59.991,1451702703,"201051344000988","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,301748.2,301748.2,9688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702740,101952.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.07,60.028,1451702703,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702741,101953.00
01/01/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1451702703,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,311756.9,311756.9,9701,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702743,101954.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.68,60.023,1451702703,"201051344000853","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,308831.8,308831.8,9683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702745,101955.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.68,59.986,1451702703,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14373,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702747,101956.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.37,59.991,1451702703,"201051344000917","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,313066.0,313066.0,14372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702749,101957.00
01/01/2016 21:45,2,0.000,ALERT,213.29,302.98,59.959,1451702703,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316153.3,316153.3,14377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702751,101958.00
01/01/2016 21:45,2,0.000,ALERT,213.51,302.37,59.986,1451702703,"201051344000651","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,310339.6,310339.6,14348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702753,101959.00
01/01/2016 21:45,2,0.000,ALERT,212.16,301.77,59.981,1451702703,"274151322000088","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,568369.2,568369.2,3514,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702754,101960.00
01/01/2016 21:45,2,0.000,ALERT,213.29,301.17,59.986,1451702703,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,476265.0,476265.0,3717,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702756,101961.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.98,59.991,1451702703,"201051344001135","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,306868.7,306868.7,14329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702758,101962.00
01/01/2016 21:45,2,0.000,ALERT,212.61,303.28,59.981,1451702703,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,312848.7,312848.7,9700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702760,101963.00
01/01/2016 21:45,2,0.000,ALERT,213.29,302.68,60.028,1451702703,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,313269.2,313269.2,14344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702762,101964.00
01/01/2016 21:45,2,0.000,ALERT,212.61,302.07,59.981,1451702703,"274151322000054","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,580471.5,580471.5,3519,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702763,101965.00
01/01/2016 21:45,2,0.000,ALERT,213.29,302.37,59.986,1451702703,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,301962.5,301962.5,9681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702765,101966.00
01/01/2016 21:45,2,0.000,ALERT,213.29,302.68,60.002,1451702703,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,311636.8,311636.8,14347,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702767,101967.00
01/01/2016 21:45,2,0.000,ALERT,212.83,302.68,59.986,1451702703,"201051344000900","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,315129.8,315129.8,9652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702769,101968.00
01/01/2016 21:45,2,0.000,ALERT,213.29,302.07,59.975,1451702703,"201051344000648","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,308836.5,308836.5,9682,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702771,101969.00
01/01/2016 21:45,2,0.000,ALERT,213.06,303.28,59.954,1451702703,"201051344000569","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,316650.7,316650.7,9643,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702773,101970.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.98,59.954,1451702703,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,311692.9,311692.9,9672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702774,101971.00
01/01/2016 21:45,2,0.000,ALERT,213.06,302.68,60.018,1451702703,"201051344001158","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,307063.9,307063.9,9713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702776,101972.00
01/01/2016 21:45,2,0.000,ALERT,213.74,303.58,59.981,1451702703,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,309666.7,309666.7,9652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451702778,101973.00
01/01/2016 21:45,2,0.000,ALERT,212.61,301.17,59.965,1451702703,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,555909.0,555909.0,3553,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451702780,101974.00
01/01/2016 22:00,2,0.000,ALERT,213.51,303.28,59.991,1451703603,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,310063.7,310063.7,9661,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703605,101975.00
01/01/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1451703603,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,583217.0,583217.0,3532,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703607,101976.00
01/01/2016 22:00,2,0.000,ALERT,213.74,303.28,60.007,1451703603,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,302785.1,302785.1,9714,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703608,101977.00
01/01/2016 22:00,2,0.000,ALERT,213.06,303.28,59.954,1451703603,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,304006.0,304006.0,9683,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703610,101978.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.68,60.002,1451703603,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,308603.8,308603.8,14344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703612,101979.00
01/01/2016 22:00,2,0.000,ALERT,211.93,301.47,59.970,1451703603,"274151322000052","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,590737.6,590737.6,3546,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703614,101980.00
01/01/2016 22:00,2,0.000,ALERT,212.83,302.98,60.018,1451703603,"201051344000585","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,313304.9,313304.9,14336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703616,101981.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.98,60.034,1451703603,"201051344001230","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,311759.6,311759.6,14388,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703618,101982.00
01/01/2016 22:00,2,0.000,ALERT,213.06,303.58,60.012,1451703603,"201051344000582","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,306611.6,306611.6,14338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703619,101983.00
01/01/2016 22:00,2,0.000,ALERT,212.16,302.68,59.986,1451703603,"201051344000955","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315735.0,315735.0,14316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703621,101984.00
01/01/2016 22:00,2,0.000,ALERT,211.93,299.97,60.007,1451703603,"274151322000094","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,476331.1,476331.1,3725,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703623,101985.00
01/01/2016 22:00,2,0.000,ALERT,213.06,304.18,60.012,1451703603,"201051344000579","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,317395.3,317395.3,9694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703625,101986.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.98,59.975,1451703603,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,314067.8,314067.8,14396,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703626,101987.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.37,60.028,1451703603,"201051344000438","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,315843.1,315843.1,14344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703628,101988.00
01/01/2016 22:00,2,0.000,ALERT,212.83,302.07,60.018,1451703603,"201051344000417","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,309996.4,309996.4,14409,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703630,101989.00
01/01/2016 22:00,2,0.000,ALERT,212.16,301.17,59.981,1451703603,"274151322000083","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,585134.3,585134.3,3576,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703632,101990.00
01/01/2016 22:00,2,0.000,ALERT,212.83,301.17,59.991,1451703603,"274151322000076","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,621480.7,621480.7,3555,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703634,101991.00
01/01/2016 22:00,2,0.000,ALERT,213.06,304.18,60.007,1451703603,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,301592.9,301592.9,9657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703635,101992.00
01/01/2016 22:00,2,0.000,ALERT,212.16,301.77,60.002,1451703603,"274151322000095","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,614383.5,614383.5,3584,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703637,101993.00
01/01/2016 22:00,2,0.000,ALERT,212.83,303.28,60.007,1451703603,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,301748.2,301748.2,9690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703639,101994.00
01/01/2016 22:00,2,0.000,ALERT,212.61,301.77,60.012,1451703603,"201051344001025","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,313945.6,313945.6,14323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703641,101995.00
01/01/2016 22:00,2,0.000,ALERT,212.83,303.58,60.007,1451703603,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,311756.9,311756.9,9703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703643,101996.00
01/01/2016 22:00,2,0.000,ALERT,213.51,303.28,60.034,1451703603,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,308831.8,308831.8,9685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703645,101997.00
01/01/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1451703603,"201051344000685","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14375,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703646,101998.00
01/01/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1451703603,"201051344000917","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,313066.0,313066.0,14374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703648,101999.00
01/01/2016 22:00,2,0.000,ALERT,212.83,302.68,60.007,1451703603,"201051344001145","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,316153.3,316153.3,14379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703650,102000.00
01/01/2016 22:00,2,0.000,ALERT,212.83,302.07,60.034,1451703603,"201051344000651","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,310339.6,310339.6,14350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703652,102001.00
01/01/2016 22:00,2,0.000,ALERT,211.48,300.27,59.996,1451703603,"274151322000088","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,568369.2,568369.2,3516,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703654,102002.00
01/01/2016 22:00,2,0.000,ALERT,212.83,300.27,60.018,1451703603,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,476265.0,476265.0,3719,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703656,102003.00
01/01/2016 22:00,2,0.000,ALERT,212.16,302.68,60.023,1451703603,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,306868.7,306868.7,14331,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703657,102004.00
01/01/2016 22:00,2,0.000,ALERT,212.61,303.58,60.002,1451703603,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,312848.7,312848.7,9702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703659,102005.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.07,60.012,1451703603,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,313269.2,313269.2,14346,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703661,102006.00
01/01/2016 22:00,2,0.000,ALERT,211.70,300.87,60.012,1451703603,"274151322000054","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,580471.5,580471.5,3521,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703663,102007.00
01/01/2016 22:00,2,0.000,ALERT,213.29,303.28,60.012,1451703603,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,301962.5,301962.5,9683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703664,102008.00
01/01/2016 22:00,2,0.000,ALERT,212.61,302.37,60.002,1451703603,"201051344001093","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,311636.8,311636.8,14349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703666,102009.00
01/01/2016 22:00,2,0.000,ALERT,212.83,303.58,60.007,1451703603,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,315129.8,315129.8,9654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703668,102010.00
01/01/2016 22:00,2,0.000,ALERT,213.06,302.68,60.002,1451703603,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,308836.5,308836.5,9684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703670,102011.00
01/01/2016 22:00,2,0.000,ALERT,213.06,304.18,60.023,1451703603,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,316650.7,316650.7,9645,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703672,102012.00
01/01/2016 22:00,2,0.000,ALERT,213.06,303.58,60.034,1451703603,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,311692.9,311692.9,9674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703674,102013.00
01/01/2016 22:00,2,0.000,ALERT,213.29,303.28,60.023,1451703603,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,307063.9,307063.9,9715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703676,102014.00
01/01/2016 22:00,2,0.000,ALERT,213.51,303.88,60.007,1451703603,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,309666.7,309666.7,9654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451703678,102015.00
01/01/2016 22:00,2,0.000,ALERT,211.93,299.67,59.991,1451703603,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,555909.0,555909.0,3555,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451703679,102016.00
01/01/2016 22:15,2,0.000,ALERT,213.74,303.88,59.975,1451704503,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,310063.7,310063.7,9663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704505,102017.00
01/01/2016 22:15,2,0.000,ALERT,212.16,300.87,59.975,1451704503,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,583217.0,583217.0,3534,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704507,102018.00
01/01/2016 22:15,2,0.000,ALERT,213.96,303.88,59.975,1451704503,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,302785.1,302785.1,9716,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704509,102019.00
01/01/2016 22:15,2,0.000,ALERT,213.51,304.18,59.970,1451704503,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,304006.0,304006.0,9685,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704510,102020.00
01/01/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1451704503,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,308603.8,308603.8,14346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704512,102021.00
01/01/2016 22:15,2,0.000,ALERT,211.93,301.17,59.954,1451704503,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,590737.6,590737.6,3548,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704514,102022.00
01/01/2016 22:15,2,0.000,ALERT,213.51,303.28,59.996,1451704503,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,313304.9,313304.9,14338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704516,102023.00
01/01/2016 22:15,2,0.000,ALERT,213.29,303.28,59.975,1451704503,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311759.6,311759.6,14390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704518,102024.00
01/01/2016 22:15,2,0.000,ALERT,213.74,303.88,59.933,1451704503,"201051344000582","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,306611.6,306611.6,14340,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704519,102025.00
01/01/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1451704503,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,315735.0,315735.0,14318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704521,102026.00
01/01/2016 22:15,2,0.000,ALERT,212.38,300.27,59.970,1451704503,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,476331.1,476331.1,3727,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704523,102027.00
01/01/2016 22:15,2,0.000,ALERT,213.51,304.78,59.970,1451704503,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,317395.3,317395.3,9696,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704525,102028.00
01/01/2016 22:15,2,0.000,ALERT,213.06,303.28,59.975,1451704503,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314067.8,314067.8,14398,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704526,102029.00
01/01/2016 22:15,2,0.000,ALERT,213.29,302.68,59.970,1451704503,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,315843.1,315843.1,14346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704528,102030.00
01/01/2016 22:15,2,0.000,ALERT,213.29,302.07,59.975,1451704503,"201051344000417","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,309996.4,309996.4,14411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704530,102031.00
01/01/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1451704503,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,585134.3,585134.3,3578,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704532,102032.00
01/01/2016 22:15,2,0.000,ALERT,212.83,301.17,59.975,1451704503,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,621480.7,621480.7,3557,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704534,102033.00
01/01/2016 22:15,2,0.000,ALERT,213.51,304.78,59.970,1451704503,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,301592.9,301592.9,9659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704536,102034.00
01/01/2016 22:15,2,0.000,ALERT,212.38,301.47,59.959,1451704503,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,614383.5,614383.5,3586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704538,102035.00
01/01/2016 22:15,2,0.000,ALERT,213.29,304.18,59.975,1451704503,"201051344000988","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,301748.2,301748.2,9692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704540,102036.00
01/01/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1451704503,"201051344001025","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,313945.6,313945.6,14325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704542,102037.00
01/01/2016 22:15,2,0.000,ALERT,213.29,303.88,59.944,1451704503,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,311756.9,311756.9,9705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704543,102038.00
01/01/2016 22:15,2,0.000,ALERT,213.96,303.88,59.975,1451704503,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,308831.8,308831.8,9687,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704545,102039.00
01/01/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1451704503,"201051344000685","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315384.2,315384.2,14377,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704547,102040.00
01/01/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1451704503,"201051344000917","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,313066.0,313066.0,14376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704549,102041.00
01/01/2016 22:15,2,0.000,ALERT,213.29,302.98,59.981,1451704503,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,316153.3,316153.3,14381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704551,102042.00
01/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.954,1451704503,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310339.6,310339.6,14352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704552,102043.00
01/01/2016 22:15,2,0.000,ALERT,211.70,300.27,59.975,1451704503,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,568369.2,568369.2,3518,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704554,102044.00
01/01/2016 22:15,2,0.000,ALERT,213.06,299.97,59.981,1451704503,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,476265.0,476265.0,3721,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704556,102045.00
01/01/2016 22:15,2,0.000,ALERT,212.61,302.68,59.954,1451704503,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,306868.7,306868.7,14333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704558,102046.00
01/01/2016 22:15,2,0.000,ALERT,213.06,304.18,59.975,1451704503,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,312848.7,312848.7,9704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704559,102047.00
01/01/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1451704503,"201051344001203","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,313269.2,313269.2,14348,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451704561,102048.00
01/01/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1451704503,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,580471.5,580471.5,3523,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704563,102049.00
01/01/2016 22:15,2,0.000,ALERT,213.74,303.58,59.954,1451704503,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,301962.5,301962.5,9685,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704565,102050.00
01/01/2016 22:15,2,0.000,ALERT,212.83,302.07,60.002,1451704503,"201051344001093","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,311636.8,311636.8,14351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704567,102051.00
