ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 22:15,2,0.000,ALERT,213.29,303.88,60.002,1451704503,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315129.8,315129.8,9656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704568,102052.00
01/01/2016 22:15,2,0.000,ALERT,213.51,302.68,59.970,1451704503,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,308836.5,308836.5,9686,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704570,102053.00
01/01/2016 22:15,2,0.000,ALERT,213.51,304.48,59.975,1451704503,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,316650.7,316650.7,9647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704572,102054.00
01/01/2016 22:15,2,0.000,ALERT,213.29,303.88,59.970,1451704503,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,311692.9,311692.9,9676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704574,102055.00
01/01/2016 22:15,2,0.000,ALERT,213.51,303.58,59.975,1451704503,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,307063.9,307063.9,9717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704576,102056.00
01/01/2016 22:15,2,0.000,ALERT,213.96,304.78,59.965,1451704503,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,309666.7,309666.7,9656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704578,102057.00
01/01/2016 22:15,2,0.000,ALERT,212.38,299.37,59.954,1451704503,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,555909.0,555909.0,3557,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451704579,102058.00
01/01/2016 22:30,2,0.000,ALERT,213.96,303.88,59.996,1451705403,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,310063.7,310063.7,9665,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705405,102059.00
01/01/2016 22:30,2,0.000,ALERT,212.83,301.47,60.034,1451705403,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,583217.0,583217.0,3536,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705407,102060.00
01/01/2016 22:30,2,0.000,ALERT,214.19,303.88,60.002,1451705403,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,302785.1,302785.1,9718,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705409,102061.00
01/01/2016 22:30,2,0.000,ALERT,213.74,303.88,60.012,1451705403,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,304006.0,304006.0,9687,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705410,102062.00
01/01/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1451705403,"201051344000646","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,308603.8,308603.8,14348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705412,102063.00
01/01/2016 22:30,2,0.000,ALERT,212.16,301.17,59.975,1451705403,"274151322000052","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,590737.6,590737.6,3550,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705414,102064.00
01/01/2016 22:30,2,0.000,ALERT,213.29,303.58,60.007,1451705403,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313304.9,313304.9,14340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705416,102065.00
01/01/2016 22:30,2,0.000,ALERT,213.29,303.58,59.996,1451705403,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,311759.6,311759.6,14392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705418,102066.00
01/01/2016 22:30,2,0.000,ALERT,213.96,304.18,59.996,1451705403,"201051344000582","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,306611.6,306611.6,14342,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705419,102067.00
01/01/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1451705403,"201051344000955","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,315735.0,315735.0,14320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705421,102068.00
01/01/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1451705403,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,476331.1,476331.1,3729,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705423,102069.00
01/01/2016 22:30,2,0.000,ALERT,213.51,304.78,60.018,1451705403,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,317395.3,317395.3,9698,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705425,102070.00
01/01/2016 22:30,2,0.000,ALERT,213.06,303.58,60.002,1451705403,"201051344000890","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,314067.8,314067.8,14400,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705426,102071.00
01/01/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1451705403,"201051344000438","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,315843.1,315843.1,14348,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705428,102072.00
01/01/2016 22:30,2,0.000,ALERT,213.29,302.68,60.002,1451705403,"201051344000417","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,309996.4,309996.4,14413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705430,102073.00
01/01/2016 22:30,2,0.000,ALERT,212.61,301.77,60.028,1451705403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,585134.3,585134.3,3580,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705432,102074.00
01/01/2016 22:30,2,0.000,ALERT,213.29,301.17,59.996,1451705403,"274151322000076","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,621480.7,621480.7,3559,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705434,102075.00
01/01/2016 22:30,2,0.000,ALERT,213.51,304.78,60.002,1451705403,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,301592.9,301592.9,9661,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705435,102076.00
01/01/2016 22:30,2,0.000,ALERT,212.61,302.37,59.991,1451705403,"274151322000095","219011344069620",0.00,-1.50,0,300.57,303.58,0.0,0.0,0.000,614383.5,614383.5,3588,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705437,102077.00
01/01/2016 22:30,2,0.000,ALERT,213.29,303.88,59.975,1451705403,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,301748.2,301748.2,9694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705439,102078.00
01/01/2016 22:30,2,0.000,ALERT,213.06,302.37,59.991,1451705403,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313945.6,313945.6,14327,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705441,102079.00
01/01/2016 22:30,2,0.000,ALERT,213.51,304.18,59.991,1451705403,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,311756.9,311756.9,9707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705443,102080.00
01/01/2016 22:30,2,0.000,ALERT,213.96,303.88,59.991,1451705403,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,308831.8,308831.8,9689,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705444,102081.00
01/01/2016 22:30,2,0.000,ALERT,213.51,302.98,60.007,1451705403,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315384.2,315384.2,14379,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705446,102082.00
01/01/2016 22:30,2,0.000,ALERT,213.29,302.37,59.938,1451705403,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,313066.0,313066.0,14378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705448,102083.00
01/01/2016 22:30,2,0.000,ALERT,213.51,303.58,59.981,1451705403,"201051344001145","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,316153.3,316153.3,14383,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705450,102084.00
01/01/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1451705403,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,310339.6,310339.6,14354,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705451,102085.00
01/01/2016 22:30,2,0.000,ALERT,212.38,300.57,60.002,1451705403,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,568369.2,568369.2,3520,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705453,102086.00
01/01/2016 22:30,2,0.000,ALERT,213.29,300.27,59.981,1451705403,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,476265.0,476265.0,3723,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705455,102087.00
01/01/2016 22:30,2,0.000,ALERT,212.83,302.98,59.975,1451705403,"201051344001135","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,306868.7,306868.7,14335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705457,102088.00
01/01/2016 22:30,2,0.000,ALERT,213.06,304.18,59.965,1451705403,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,312848.7,312848.7,9706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705459,102089.00
01/01/2016 22:30,2,0.000,ALERT,213.29,302.98,59.970,1451705403,"201051344001203","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,313269.2,313269.2,14350,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705461,102090.00
01/01/2016 22:30,2,0.000,ALERT,212.38,301.17,59.965,1451705403,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,580471.5,580471.5,3525,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705462,102091.00
01/01/2016 22:30,2,0.000,ALERT,213.74,303.58,59.970,1451705403,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,301962.5,301962.5,9687,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705464,102092.00
01/01/2016 22:30,2,0.000,ALERT,213.29,303.28,59.965,1451705403,"201051344001093","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,311636.8,311636.8,14353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705466,102093.00
01/01/2016 22:30,2,0.000,ALERT,213.29,303.88,59.965,1451705403,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,315129.8,315129.8,9658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705468,102094.00
01/01/2016 22:30,2,0.000,ALERT,213.74,302.98,59.970,1451705403,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,308836.5,308836.5,9688,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705469,102095.00
01/01/2016 22:30,2,0.000,ALERT,213.51,304.48,59.970,1451705403,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,316650.7,316650.7,9649,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705471,102096.00
01/01/2016 22:30,2,0.000,ALERT,212.61,302.37,59.965,1451705403,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,311692.9,311692.9,9678,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705473,102097.00
01/01/2016 22:30,2,0.000,ALERT,213.06,302.98,59.970,1451705403,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,307063.9,307063.9,9719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451705475,102098.00
01/01/2016 22:30,2,0.000,ALERT,213.96,304.18,59.970,1451705403,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309666.7,309666.7,9658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705477,102099.00
01/01/2016 22:30,2,0.000,ALERT,212.61,299.67,59.959,1451705403,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,555909.0,555909.0,3559,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451705479,102100.00
01/01/2016 22:45,2,0.000,ALERT,214.19,304.48,60.039,1451706303,"201051344000645","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,310063.7,310063.7,9667,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706305,102101.00
01/01/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1451706303,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,583217.0,583217.0,3538,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706307,102102.00
01/01/2016 22:45,2,0.000,ALERT,214.19,304.18,59.991,1451706303,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,302785.1,302785.1,9720,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706309,102103.00
01/01/2016 22:45,2,0.000,ALERT,213.74,304.48,60.002,1451706303,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,304006.0,304006.0,9689,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706311,102104.00
01/01/2016 22:45,2,0.000,ALERT,213.51,303.58,59.991,1451706303,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,308603.8,308603.8,14350,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706313,102105.00
01/01/2016 22:45,2,0.000,ALERT,212.38,302.68,59.996,1451706303,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,590737.6,590737.6,3552,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706314,102106.00
01/01/2016 22:45,2,0.000,ALERT,213.96,304.18,59.991,1451706303,"201051344000585","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,313304.9,313304.9,14342,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706316,102107.00
01/01/2016 22:45,2,0.000,ALERT,213.74,304.18,59.996,1451706303,"201051344001230","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,311759.6,311759.6,14394,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706318,102108.00
01/01/2016 22:45,2,0.000,ALERT,214.19,304.48,59.991,1451706303,"201051344000582","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,306611.6,306611.6,14344,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706320,102109.00
01/01/2016 22:45,2,0.000,ALERT,213.29,303.58,59.996,1451706303,"201051344000955","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,315735.0,315735.0,14322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706322,102110.00
01/01/2016 22:45,2,0.000,ALERT,212.83,301.47,59.996,1451706303,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,476331.1,476331.1,3731,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706324,102111.00
01/01/2016 22:45,2,0.000,ALERT,213.74,305.38,59.986,1451706303,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,317395.3,317395.3,9700,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706326,102112.00
01/01/2016 22:45,2,0.000,ALERT,213.51,303.88,59.996,1451706303,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,314067.8,314067.8,14402,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706328,102113.00
01/01/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1451706303,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,315843.1,315843.1,14350,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706330,102114.00
01/01/2016 22:45,2,0.000,ALERT,213.96,302.98,59.996,1451706303,"201051344000417","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309996.4,309996.4,14415,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706332,102115.00
01/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1451706303,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,585134.3,585134.3,3582,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706333,102116.00
01/01/2016 22:45,2,0.000,ALERT,213.29,301.77,59.991,1451706303,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,621480.7,621480.7,3561,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706335,102117.00
01/01/2016 22:45,2,0.000,ALERT,213.74,305.08,60.028,1451706303,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,301592.9,301592.9,9663,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706337,102118.00
01/01/2016 22:45,2,0.000,ALERT,212.83,303.28,60.028,1451706303,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,614383.5,614383.5,3590,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706339,102119.00
01/01/2016 22:45,2,0.000,ALERT,213.51,304.18,59.991,1451706303,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,301748.2,301748.2,9696,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706341,102120.00
01/01/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1451706303,"201051344001025","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,313945.6,313945.6,14329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706342,102121.00
01/01/2016 22:45,2,0.000,ALERT,213.51,304.78,60.002,1451706303,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,311756.9,311756.9,9709,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706344,102122.00
01/01/2016 22:45,2,0.000,ALERT,214.19,304.48,60.023,1451706303,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,308831.8,308831.8,9691,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706346,102123.00
01/01/2016 22:45,2,0.000,ALERT,213.96,303.28,59.996,1451706303,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,315384.2,315384.2,14381,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706348,102124.00
01/01/2016 22:45,2,0.000,ALERT,213.96,302.98,59.996,1451706303,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,313066.0,313066.0,14380,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706350,102125.00
01/01/2016 22:45,2,0.000,ALERT,213.96,303.58,59.996,1451706303,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,316153.3,316153.3,14385,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706352,102126.00
01/01/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1451706303,"201051344000651","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,310339.6,310339.6,14356,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706353,102127.00
01/01/2016 22:45,2,0.000,ALERT,212.38,301.17,60.018,1451706303,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,568369.2,568369.2,3522,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706355,102128.00
01/01/2016 22:45,2,0.000,ALERT,213.29,300.87,59.981,1451706303,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,476265.0,476265.0,3725,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706357,102129.00
01/01/2016 22:45,2,0.000,ALERT,213.29,303.58,59.991,1451706303,"201051344001135","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,306868.7,306868.7,14337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706359,102130.00
01/01/2016 22:45,2,0.000,ALERT,213.51,305.38,60.034,1451706303,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,312848.7,312848.7,9708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706361,102131.00
01/01/2016 22:45,2,0.000,ALERT,213.96,303.28,60.028,1451706303,"201051344001203","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,313269.2,313269.2,14352,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706362,102132.00
01/01/2016 22:45,2,0.000,ALERT,212.61,302.37,59.991,1451706303,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,580471.5,580471.5,3527,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706364,102133.00
01/01/2016 22:45,2,0.000,ALERT,213.96,304.48,59.996,1451706303,"201051344000867","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,301962.5,301962.5,9689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706366,102134.00
01/01/2016 22:45,2,0.000,ALERT,213.74,303.88,59.991,1451706303,"201051344001093","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,311636.8,311636.8,14355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706368,102135.00
01/01/2016 22:45,2,0.000,ALERT,213.51,304.48,60.002,1451706303,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,315129.8,315129.8,9660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706370,102136.00
01/01/2016 22:45,2,0.000,ALERT,213.96,303.88,59.954,1451706303,"201051344000648","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,308836.5,308836.5,9690,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706371,102137.00
01/01/2016 22:45,2,0.000,ALERT,213.74,305.08,59.991,1451706303,"201051344000569","219011344069620",0.00,-0.50,0,301.47,307.18,0.0,0.0,0.000,316650.7,316650.7,9651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706373,102138.00
01/01/2016 22:45,2,0.000,ALERT,213.74,304.78,59.944,1451706303,"201051344000983","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,311692.9,311692.9,9680,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706375,102139.00
01/01/2016 22:45,2,0.000,ALERT,213.74,304.48,59.991,1451706303,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,307063.9,307063.9,9721,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706377,102140.00
01/01/2016 22:45,2,0.000,ALERT,214.19,305.38,59.996,1451706303,"201051344000576","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,309666.7,309666.7,9660,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451706379,102141.00
01/01/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1451706303,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,555909.0,555909.0,3561,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451706381,102142.00
01/01/2016 23:00,2,0.000,ALERT,214.41,304.78,59.970,1451707204,"201051344000645","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,310063.7,310063.7,9669,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707206,102143.00
01/01/2016 23:00,2,0.000,ALERT,213.29,301.77,59.959,1451707204,"274151322000085","219011344069620",0.00,-0.50,0,300.57,303.58,0.0,0.0,0.000,583217.0,583217.0,3540,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707208,102144.00
01/01/2016 23:00,2,0.000,ALERT,214.64,304.78,59.981,1451707204,"201051344000633","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,302785.1,302785.1,9722,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707210,102145.00
01/01/2016 23:00,2,0.000,ALERT,213.96,304.78,59.965,1451707204,"201051344000469","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,304006.0,304006.0,9691,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707211,102146.00
01/01/2016 23:00,2,0.000,ALERT,213.51,303.88,59.965,1451707204,"201051344000646","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,308603.8,308603.8,14352,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707213,102147.00
01/01/2016 23:00,2,0.000,ALERT,212.83,302.98,59.970,1451707204,"274151322000052","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,590737.6,590737.6,3554,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707215,102148.00
01/01/2016 23:00,2,0.000,ALERT,213.74,303.88,60.002,1451707204,"201051344000585","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,313304.9,313304.9,14344,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707217,102149.00
01/01/2016 23:00,2,0.000,ALERT,213.51,303.88,59.970,1451707204,"201051344001230","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,311759.6,311759.6,14396,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707219,102150.00
01/01/2016 23:00,2,0.000,ALERT,214.19,304.78,59.981,1451707204,"201051344000582","219011344069620",0.00,-1.50,0,302.68,305.98,0.0,0.0,0.000,306611.6,306611.6,14346,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707221,102151.00
01/01/2016 23:00,2,0.000,ALERT,213.29,303.58,59.975,1451707204,"201051344000955","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,315735.0,315735.0,14324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707223,102152.00
01/01/2016 23:00,2,0.000,ALERT,213.06,301.47,59.938,1451707204,"274151322000094","219011344069620",0.00,-1.50,0,299.97,302.68,0.0,0.0,0.000,476331.1,476331.1,3733,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707224,102153.00
01/01/2016 23:00,2,0.000,ALERT,213.96,305.38,59.965,1451707204,"201051344000579","219011344069620",0.00,-0.50,0,303.58,306.88,0.0,0.0,0.000,317395.3,317395.3,9702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707226,102154.00
01/01/2016 23:00,2,0.000,ALERT,213.51,303.88,59.975,1451707204,"201051344000890","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,314067.8,314067.8,14404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707228,102155.00
01/01/2016 23:00,2,0.000,ALERT,213.74,303.88,59.986,1451707204,"201051344000438","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315843.1,315843.1,14352,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707230,102156.00
01/01/2016 23:00,2,0.000,ALERT,213.96,303.28,59.986,1451707204,"201051344000417","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309996.4,309996.4,14417,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707232,102157.00
01/01/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1451707204,"274151322000083","219011344069620",0.00,-0.50,0,300.87,303.88,0.0,0.0,0.000,585134.3,585134.3,3584,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707234,102158.00
01/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.975,1451707204,"274151322000076","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,621480.7,621480.7,3563,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707235,102159.00
01/01/2016 23:00,2,0.000,ALERT,213.96,305.68,59.991,1451707204,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.18,0.0,0.0,0.000,301592.9,301592.9,9665,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707237,102160.00
01/01/2016 23:00,2,0.000,ALERT,213.06,303.28,59.991,1451707204,"274151322000095","219011344069620",0.00,-1.00,0,301.47,304.18,0.0,0.0,0.000,614383.5,614383.5,3592,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707239,102161.00
01/01/2016 23:00,2,0.000,ALERT,213.74,304.78,59.996,1451707204,"201051344000988","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,301748.2,301748.2,9698,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707241,102162.00
01/01/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1451707204,"201051344001025","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,313945.6,313945.6,14331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707243,102163.00
01/01/2016 23:00,2,0.000,ALERT,213.74,305.08,59.996,1451707204,"201051344000458","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,311756.9,311756.9,9711,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707245,102164.00
01/01/2016 23:00,2,0.000,ALERT,214.41,304.78,60.028,1451707204,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,308831.8,308831.8,9693,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707247,102165.00
01/01/2016 23:00,2,0.000,ALERT,214.19,304.18,60.002,1451707204,"201051344000685","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,315384.2,315384.2,14383,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707248,102166.00
01/01/2016 23:00,2,0.000,ALERT,213.96,303.88,59.996,1451707204,"201051344000917","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,313066.0,313066.0,14382,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707250,102167.00
01/01/2016 23:00,2,0.000,ALERT,214.19,304.18,59.991,1451707204,"201051344001145","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,316153.3,316153.3,14387,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707252,102168.00
01/01/2016 23:00,2,0.000,ALERT,213.96,303.58,59.965,1451707204,"201051344000651","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,310339.6,310339.6,14358,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707254,102169.00
01/01/2016 23:00,2,0.000,ALERT,212.83,302.37,59.991,1451707204,"274151322000088","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,568369.2,568369.2,3524,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707256,102170.00
01/01/2016 23:00,2,0.000,ALERT,213.74,301.47,59.986,1451707204,"274151322000068","219011344069620",0.00,0.50,0,299.97,302.68,0.0,0.0,0.000,476265.0,476265.0,3727,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707257,102171.00
01/01/2016 23:00,2,0.000,ALERT,213.51,303.88,59.991,1451707204,"201051344001135","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,306868.7,306868.7,14339,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707259,102172.00
01/01/2016 23:00,2,0.000,ALERT,213.51,305.38,59.996,1451707204,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,312848.7,312848.7,9710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707261,102173.00
01/01/2016 23:00,2,0.000,ALERT,213.96,303.58,59.965,1451707204,"201051344001203","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,313269.2,313269.2,14354,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707263,102174.00
01/01/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1451707204,"274151322000054","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,580471.5,580471.5,3529,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707265,102175.00
01/01/2016 23:00,2,0.000,ALERT,214.41,304.78,59.986,1451707204,"201051344000867","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,301962.5,301962.5,9691,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707266,102176.00
01/01/2016 23:00,2,0.000,ALERT,213.96,304.18,60.012,1451707204,"201051344001093","219011344069620",0.00,0.00,0,301.77,305.08,0.0,0.0,0.000,311636.8,311636.8,14357,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707268,102177.00
01/01/2016 23:00,2,0.000,ALERT,213.74,305.38,60.018,1451707204,"201051344000900","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,315129.8,315129.8,9662,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707270,102178.00
01/01/2016 23:00,2,0.000,ALERT,214.19,304.48,59.991,1451707204,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,308836.5,308836.5,9692,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707272,102179.00
01/01/2016 23:00,2,0.000,ALERT,214.19,305.98,59.996,1451707204,"201051344000569","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,316650.7,316650.7,9653,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707274,102180.00
01/01/2016 23:00,2,0.000,ALERT,213.96,305.38,59.991,1451707204,"201051344000983","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,311692.9,311692.9,9682,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451707276,102181.00
01/01/2016 23:00,2,0.000,ALERT,213.96,305.08,59.991,1451707204,"201051344001158","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,307063.9,307063.9,9723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707278,102182.00
01/01/2016 23:00,2,0.000,ALERT,214.64,305.68,59.996,1451707204,"201051344000576","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,309666.7,309666.7,9662,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707279,102183.00
01/01/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1451707204,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,555909.0,555909.0,3563,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451707281,102184.00
01/01/2016 23:15,2,0.000,ALERT,213.74,304.18,59.996,1451708103,"201051344000645","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,310063.7,310063.7,9671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708105,102185.00
01/01/2016 23:15,2,0.000,ALERT,213.06,302.37,59.996,1451708103,"274151322000085","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,583217.0,583217.0,3542,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708107,102186.00
01/01/2016 23:15,2,0.000,ALERT,213.96,304.18,60.002,1451708103,"201051344000633","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,302785.1,302785.1,9724,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708109,102187.00
01/01/2016 23:15,2,0.000,ALERT,213.29,304.18,60.002,1451708103,"201051344000469","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,304006.0,304006.0,9693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708111,102188.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.68,60.007,1451708103,"201051344000646","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,308603.8,308603.8,14354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708113,102189.00
01/01/2016 23:15,2,0.000,ALERT,212.61,302.98,59.991,1451708103,"274151322000052","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,590737.6,590737.6,3556,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708115,102190.00
01/01/2016 23:15,2,0.000,ALERT,213.06,302.68,60.002,1451708103,"201051344000585","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,313304.9,313304.9,14346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708116,102191.00
01/01/2016 23:15,2,0.000,ALERT,213.06,302.98,60.002,1451708103,"201051344001230","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,311759.6,311759.6,14398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708118,102192.00
01/01/2016 23:15,2,0.000,ALERT,213.51,303.28,60.002,1451708103,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,306611.6,306611.6,14348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708120,102193.00
01/01/2016 23:15,2,0.000,ALERT,212.38,302.37,59.986,1451708103,"201051344000955","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,315735.0,315735.0,14326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708122,102194.00
01/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1451708103,"274151322000094","219011344069620",0.00,-1.00,0,300.57,303.28,0.0,0.0,0.000,476331.1,476331.1,3735,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708124,102195.00
01/01/2016 23:15,2,0.000,ALERT,213.06,304.48,59.996,1451708103,"201051344000579","219011344069620",0.00,-0.50,0,303.28,307.48,0.0,0.0,0.000,317395.3,317395.3,9704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708126,102196.00
