ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/01/2016 23:15,2,0.000,ALERT,212.38,302.68,59.986,1451708103,"201051344000890","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,314067.8,314067.8,14406,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708127,102197.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1451708103,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,315843.1,315843.1,14354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708129,102198.00
01/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.986,1451708103,"201051344000417","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,309996.4,309996.4,14419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708131,102199.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.68,59.991,1451708103,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,585134.3,585134.3,3586,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708133,102200.00
01/01/2016 23:15,2,0.000,ALERT,213.51,302.07,59.996,1451708103,"274151322000076","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,621480.7,621480.7,3565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708134,102201.00
01/01/2016 23:15,2,0.000,ALERT,213.06,304.78,59.991,1451708103,"201051344000868","219011344069620",0.00,-1.00,0,303.28,307.48,0.0,0.0,0.000,301592.9,301592.9,9667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708136,102202.00
01/01/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1451708103,"274151322000095","219011344069620",0.00,-1.00,0,302.07,305.08,0.0,0.0,0.000,614383.5,614383.5,3594,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708138,102203.00
01/01/2016 23:15,2,0.000,ALERT,212.83,303.88,59.996,1451708103,"201051344000988","219011344069620",0.00,-0.50,0,299.97,306.28,0.0,0.0,0.000,301748.2,301748.2,9700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708140,102204.00
01/01/2016 23:15,2,0.000,ALERT,212.38,301.47,60.039,1451708103,"201051344001025","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,313945.6,313945.6,14333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708142,102205.00
01/01/2016 23:15,2,0.000,ALERT,213.06,304.18,59.986,1451708103,"201051344000458","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,311756.9,311756.9,9713,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708144,102206.00
01/01/2016 23:15,2,0.000,ALERT,213.74,303.88,59.986,1451708103,"201051344000853","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,308831.8,308831.8,9695,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708145,102207.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.07,59.991,1451708103,"201051344000685","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,315384.2,315384.2,14385,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708147,102208.00
01/01/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1451708103,"201051344000917","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,313066.0,313066.0,14384,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708149,102209.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1451708103,"201051344001145","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,316153.3,316153.3,14389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708151,102210.00
01/01/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1451708103,"201051344000651","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,310339.6,310339.6,14360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708153,102211.00
01/01/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1451708103,"274151322000088","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,568369.2,568369.2,3526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708154,102212.00
01/01/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1451708103,"274151322000068","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,476265.0,476265.0,3729,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708156,102213.00
01/01/2016 23:15,2,0.000,ALERT,212.38,302.37,59.981,1451708103,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,306868.7,306868.7,14341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708158,102214.00
01/01/2016 23:15,2,0.000,ALERT,212.83,304.48,59.981,1451708103,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,312848.7,312848.7,9712,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708160,102215.00
01/01/2016 23:15,2,0.000,ALERT,212.61,301.77,60.002,1451708103,"201051344001203","219011344069620",0.00,-1.00,0,300.57,306.88,0.0,0.0,0.000,313269.2,313269.2,14356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708162,102216.00
01/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.970,1451708103,"274151322000054","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,580471.5,580471.5,3531,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708163,102217.00
01/01/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1451708103,"201051344000867","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,301962.5,301962.5,9693,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708165,102218.00
01/01/2016 23:15,2,0.000,ALERT,212.61,302.07,59.981,1451708103,"201051344001093","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,311636.8,311636.8,14359,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708167,102219.00
01/01/2016 23:15,2,0.000,ALERT,212.83,303.88,59.986,1451708103,"201051344000900","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,315129.8,315129.8,9664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708169,102220.00
01/01/2016 23:15,2,0.000,ALERT,213.29,303.28,59.959,1451708103,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,308836.5,308836.5,9694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708171,102221.00
01/01/2016 23:15,2,0.000,ALERT,213.29,304.78,59.975,1451708103,"201051344000569","219011344069620",0.00,-0.50,0,303.28,307.78,0.0,0.0,0.000,316650.7,316650.7,9655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708172,102222.00
01/01/2016 23:15,2,0.000,ALERT,212.83,303.88,59.981,1451708103,"201051344000983","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,311692.9,311692.9,9684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708174,102223.00
01/01/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1451708103,"201051344001158","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,307063.9,307063.9,9725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451708176,102224.00
01/01/2016 23:15,2,0.000,ALERT,213.51,304.18,59.975,1451708103,"201051344000576","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,309666.7,309666.7,9664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708178,102225.00
01/01/2016 23:15,2,0.000,ALERT,212.61,300.57,59.975,1451708103,"274151322000087","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,555909.0,555909.0,3565,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451708180,102226.00
01/01/2016 23:30,2,0.000,ALERT,213.29,303.28,59.975,1451709004,"201051344000645","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,310063.7,310063.7,9673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709006,102227.00
01/01/2016 23:30,2,0.000,ALERT,212.16,300.57,59.944,1451709004,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,583217.0,583217.0,3544,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709008,102228.00
01/01/2016 23:30,2,0.000,ALERT,213.51,303.28,59.981,1451709004,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,302785.1,302785.1,9726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709010,102229.00
01/01/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1451709004,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,304006.0,304006.0,9695,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709011,102230.00
01/01/2016 23:30,2,0.000,ALERT,212.16,302.37,59.944,1451709004,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,308603.8,308603.8,14356,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709013,102231.00
01/01/2016 23:30,2,0.000,ALERT,211.70,301.17,59.949,1451709004,"274151322000052","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,590737.6,590737.6,3558,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709015,102232.00
01/01/2016 23:30,2,0.000,ALERT,212.61,302.37,59.986,1451709004,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,313304.9,313304.9,14348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709017,102233.00
01/01/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1451709004,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.18,0.0,0.0,0.000,311759.6,311759.6,14400,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709019,102234.00
01/01/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1451709004,"201051344000582","219011344069620",0.00,-1.50,0,301.47,304.78,0.0,0.0,0.000,306611.6,306611.6,14350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709021,102235.00
01/01/2016 23:30,2,0.000,ALERT,212.16,302.37,59.986,1451709004,"201051344000955","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,315735.0,315735.0,14328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709023,102236.00
01/01/2016 23:30,2,0.000,ALERT,211.93,299.97,60.012,1451709004,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,476331.1,476331.1,3737,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709025,102237.00
01/01/2016 23:30,2,0.000,ALERT,212.83,304.48,59.986,1451709004,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,317395.3,317395.3,9706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709027,102238.00
01/01/2016 23:30,2,0.000,ALERT,212.38,302.68,60.002,1451709004,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,314067.8,314067.8,14408,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709028,102239.00
01/01/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1451709004,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,315843.1,315843.1,14356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709030,102240.00
01/01/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1451709004,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,309996.4,309996.4,14421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709032,102241.00
01/01/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1451709004,"274151322000083","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,585134.3,585134.3,3588,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709034,102242.00
01/01/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1451709004,"274151322000076","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,621480.7,621480.7,3567,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709036,102243.00
01/01/2016 23:30,2,0.000,ALERT,213.06,304.48,60.007,1451709004,"201051344000868","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,301592.9,301592.9,9669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709037,102244.00
01/01/2016 23:30,2,0.000,ALERT,212.16,302.07,59.991,1451709004,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,614383.5,614383.5,3596,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709039,102245.00
01/01/2016 23:30,2,0.000,ALERT,212.83,303.58,60.012,1451709004,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,301748.2,301748.2,9702,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709041,102246.00
01/01/2016 23:30,2,0.000,ALERT,212.38,301.47,60.028,1451709004,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,313945.6,313945.6,14335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709043,102247.00
01/01/2016 23:30,2,0.000,ALERT,212.83,303.88,59.991,1451709004,"201051344000458","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,311756.9,311756.9,9715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709045,102248.00
01/01/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1451709004,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,308831.8,308831.8,9697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709046,102249.00
01/01/2016 23:30,2,0.000,ALERT,213.06,302.37,59.986,1451709004,"201051344000685","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,315384.2,315384.2,14387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709048,102250.00
01/01/2016 23:30,2,0.000,ALERT,212.83,301.77,59.938,1451709004,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,313066.0,313066.0,14386,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709050,102251.00
01/01/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1451709004,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,316153.3,316153.3,14391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709052,102252.00
01/01/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1451709004,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,310339.6,310339.6,14362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709054,102253.00
01/01/2016 23:30,2,0.000,ALERT,211.48,299.97,59.981,1451709004,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,568369.2,568369.2,3528,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709055,102254.00
01/01/2016 23:30,2,0.000,ALERT,212.61,300.27,59.991,1451709004,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,476265.0,476265.0,3731,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709057,102255.00
01/01/2016 23:30,2,0.000,ALERT,212.38,302.37,59.981,1451709004,"201051344001135","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,306868.7,306868.7,14343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709059,102256.00
01/01/2016 23:30,2,0.000,ALERT,212.61,304.18,59.991,1451709004,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,312848.7,312848.7,9714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709061,102257.00
01/01/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1451709004,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,313269.2,313269.2,14358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709063,102258.00
01/01/2016 23:30,2,0.000,ALERT,211.93,301.17,59.970,1451709004,"274151322000054","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,580471.5,580471.5,3533,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709064,102259.00
01/01/2016 23:30,2,0.000,ALERT,213.29,302.98,59.975,1451709004,"201051344000867","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,301962.5,301962.5,9695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709066,102260.00
01/01/2016 23:30,2,0.000,ALERT,212.61,302.07,59.944,1451709004,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,311636.8,311636.8,14361,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709068,102261.00
01/01/2016 23:30,2,0.000,ALERT,212.83,303.58,59.981,1451709004,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,315129.8,315129.8,9666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709070,102262.00
01/01/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1451709004,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,308836.5,308836.5,9696,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709072,102263.00
01/01/2016 23:30,2,0.000,ALERT,213.06,304.18,59.986,1451709004,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.88,0.0,0.0,0.000,316650.7,316650.7,9657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709074,102264.00
01/01/2016 23:30,2,0.000,ALERT,212.83,303.58,59.975,1451709004,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,311692.9,311692.9,9686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709076,102265.00
01/01/2016 23:30,2,0.000,ALERT,213.06,303.58,59.986,1451709004,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,307063.9,307063.9,9727,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709077,102266.00
01/01/2016 23:30,2,0.000,ALERT,213.29,303.88,59.938,1451709004,"201051344000576","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,309666.7,309666.7,9666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709079,102267.00
01/01/2016 23:30,2,0.000,ALERT,211.93,299.97,59.970,1451709004,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,555909.0,555909.0,3567,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709081,102268.00
01/01/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1451709904,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,310063.7,310063.7,9675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709906,102269.00
01/01/2016 23:45,2,0.000,ALERT,212.38,301.77,59.986,1451709904,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,583217.0,583217.0,3546,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709907,102270.00
01/01/2016 23:45,2,0.000,ALERT,213.51,303.58,60.002,1451709904,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,302785.1,302785.1,9728,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709909,102271.00
01/01/2016 23:45,2,0.000,ALERT,213.29,303.58,59.996,1451709904,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,304006.0,304006.0,9697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709911,102272.00
01/01/2016 23:45,2,0.000,ALERT,212.61,302.68,60.028,1451709904,"201051344000646","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,308603.8,308603.8,14358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709913,102273.00
01/01/2016 23:45,2,0.000,ALERT,212.16,301.47,60.012,1451709904,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,590737.6,590737.6,3560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709915,102274.00
01/01/2016 23:45,2,0.000,ALERT,213.06,303.28,60.028,1451709904,"201051344000585","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,313304.9,313304.9,14350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709916,102275.00
01/01/2016 23:45,2,0.000,ALERT,212.83,303.28,59.986,1451709904,"201051344001230","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,311759.6,311759.6,14402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709918,102276.00
01/01/2016 23:45,2,0.000,ALERT,213.51,304.18,60.007,1451709904,"201051344000582","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,306611.6,306611.6,14352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709920,102277.00
01/01/2016 23:45,2,0.000,ALERT,212.61,302.98,59.996,1451709904,"201051344000955","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,315735.0,315735.0,14330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709922,102278.00
01/01/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1451709904,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,476331.1,476331.1,3739,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709924,102279.00
01/01/2016 23:45,2,0.000,ALERT,213.29,304.78,59.996,1451709904,"201051344000579","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,317395.3,317395.3,9708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709926,102280.00
01/01/2016 23:45,2,0.000,ALERT,212.83,303.58,59.991,1451709904,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,314067.8,314067.8,14410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709927,102281.00
01/01/2016 23:45,2,0.000,ALERT,213.06,302.98,59.996,1451709904,"201051344000438","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,315843.1,315843.1,14358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709929,102282.00
01/01/2016 23:45,2,0.000,ALERT,213.06,302.37,59.991,1451709904,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309996.4,309996.4,14423,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709931,102283.00
01/01/2016 23:45,2,0.000,ALERT,212.61,302.98,59.986,1451709904,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,585134.3,585134.3,3590,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709933,102284.00
01/01/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1451709904,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,621480.7,621480.7,3569,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709935,102285.00
01/01/2016 23:45,2,0.000,ALERT,213.29,304.78,59.991,1451709904,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,301592.9,301592.9,9671,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709937,102286.00
01/01/2016 23:45,2,0.000,ALERT,212.38,302.98,59.986,1451709904,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,614383.5,614383.5,3598,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709938,102287.00
01/01/2016 23:45,2,0.000,ALERT,213.06,304.18,59.986,1451709904,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,301748.2,301748.2,9704,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709940,102288.00
01/01/2016 23:45,2,0.000,ALERT,212.83,302.37,59.991,1451709904,"201051344001025","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,313945.6,313945.6,14337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709942,102289.00
01/01/2016 23:45,2,0.000,ALERT,213.06,303.88,59.986,1451709904,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,311756.9,311756.9,9717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709944,102290.00
01/01/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1451709904,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,308831.8,308831.8,9699,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709946,102291.00
01/01/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1451709904,"201051344000685","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,315384.2,315384.2,14389,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709948,102292.00
01/01/2016 23:45,2,0.000,ALERT,213.06,302.37,60.023,1451709904,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313066.0,313066.0,14388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709950,102293.00
01/01/2016 23:45,2,0.000,ALERT,213.06,302.98,59.991,1451709904,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,316153.3,316153.3,14393,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709951,102294.00
01/01/2016 23:45,2,0.000,ALERT,212.83,302.07,60.028,1451709904,"201051344000651","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,310339.6,310339.6,14364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709953,102295.00
01/01/2016 23:45,2,0.000,ALERT,212.16,302.07,60.007,1451709904,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,568369.2,568369.2,3530,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709955,102296.00
01/01/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1451709904,"274151322000068","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,476265.0,476265.0,3733,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709957,102297.00
01/01/2016 23:45,2,0.000,ALERT,212.61,302.98,59.986,1451709904,"201051344001135","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,306868.7,306868.7,14345,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709959,102298.00
01/01/2016 23:45,2,0.000,ALERT,212.83,304.18,59.991,1451709904,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,312848.7,312848.7,9716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709961,102299.00
01/01/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1451709904,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,313269.2,313269.2,14360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709962,102300.00
01/01/2016 23:45,2,0.000,ALERT,212.38,302.37,59.991,1451709904,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,580471.5,580471.5,3535,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709964,102301.00
01/01/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1451709904,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,301962.5,301962.5,9697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709966,102302.00
01/01/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1451709904,"201051344001093","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311636.8,311636.8,14363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451709968,102303.00
01/01/2016 23:45,2,0.000,ALERT,213.06,303.88,60.018,1451709904,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,315129.8,315129.8,9668,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709970,102304.00
01/01/2016 23:45,2,0.000,ALERT,213.29,303.28,59.991,1451709904,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,308836.5,308836.5,9698,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709971,102305.00
01/01/2016 23:45,2,0.000,ALERT,213.06,304.48,59.996,1451709904,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,316650.7,316650.7,9659,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709973,102306.00
01/01/2016 23:45,2,0.000,ALERT,213.06,304.18,59.991,1451709904,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,311692.9,311692.9,9688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709975,102307.00
01/01/2016 23:45,2,0.000,ALERT,213.29,303.88,59.986,1451709904,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,307063.9,307063.9,9729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709977,102308.00
01/01/2016 23:45,2,0.000,ALERT,213.51,304.18,59.970,1451709904,"201051344000576","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,309666.7,309666.7,9668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709979,102309.00
01/01/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1451709904,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,555909.0,555909.0,3569,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451709981,102310.00
